Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,9.83,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,20.92,9.14
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,27.71,19.08
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,40.08,31.06
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,87.26,48.6
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,141.39,87.62
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,196.89,135.47
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,256.76,190.38
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,316.17,246.17
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,377.96,303.36
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,436.84,357.64
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,496.3,410.93
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,550.98,458.08
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,604.69,502.9
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,655.47,544.76
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,704.67,584.28
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,748.09,616.62
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,789.03,645.68
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,824.53,671.21
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,857.06,694.44
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,885.71,715.24
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,901.35,726.68
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,925.9,744.27
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,936.91,752.06
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,939.26,754.44
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,937.8,754.28
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,926.62,746.65
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,911.78,736.38
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,885.53,718.15
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,856.0,697.08
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,809.16,662.99
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,759.92,625.64
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,688.06,569.22
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,615.15,508.8
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,516.98,423.13
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,406.97,292.22
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,164.42,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,9.44,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,17.98,6.9
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,29.51,20.52
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,40.95,31.71
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,58.6,43.9
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,78.32,60.31
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,97.98,77.57
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,118.9,96.27
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,144.6,119.04
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,167.4,139.17
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,172.2,144.11
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,182.13,153.13
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,192.69,162.44
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,202.89,171.27
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,294.35,250.64
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,398.96,339.67
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,315.46,268.41
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,220.1,185.59
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,158.15,132.49
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,111.15,91.35
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,293.38,251.83
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,479.02,408.54
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,360.15,307.59
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,235.93,200.26
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,202.77,171.91
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,150.89,126.91
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,202.53,173.04
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,237.78,204.69
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,220.12,189.55
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,202.44,174.31
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,181.04,155.6
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,159.61,136.54
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,132.07,111.7
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,104.02,86.08
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,69.7,54.47
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,26.46,14.36
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,10.62,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,5.9,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,11.42,2.26
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,20.63,12.58
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,29.59,21.28
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,39.76,29.35
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,50.2,38.7
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,60.12,47.57
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,70.22,56.5
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,79.72,64.69
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,89.39,72.94
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,74.69,60.02
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,59.99,47.12
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,71.38,57.0
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,83.1,67.11
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,82.29,66.33
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,81.48,65.57
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,60.7,47.38
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,41.37,30.49
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,25.6,16.71
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,9.91,2.99
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,24.07,15.31
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,38.28,27.61
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,97.42,79.07
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,169.46,140.83
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,197.95,165.35
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,208.84,175.12
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,115.98,95.73
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,32.08,22.4
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,29.01,19.77
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,25.93,17.09
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,22.48,14.09
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,19.03,11.06
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,15.2,7.66
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,11.39,4.23
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,7.96,1.11
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,4.54,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.27,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,10.23,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,21.43,9.02
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,29.23,19.91
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,37.11,27.75
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,76.22,42.78
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,126.15,76.9
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,110.1,77.36
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,47.53,36.2
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,52.99,40.92
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,58.5,45.59
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,34.78,24.85
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,11.42,4.37
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,49.84,37.82
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,90.73,72.9
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,80.14,63.71
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,69.65,54.65
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,65.46,50.92
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,61.48,47.39
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,48.32,36.08
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,35.21,24.8
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,59.15,45.42
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,85.97,68.4
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,74.52,58.64
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,63.2,48.99
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,36.34,25.89
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,9.9,2.96
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,7.22,0.65
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,4.56,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,4.18,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,3.79,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,354.55,306.45
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,674.52,563.85
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,607.02,506.13
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,539.22,448.25
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,432.51,355.58
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,330.05,248.87
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,165.59,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.75,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,2.65,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.03,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,3.79,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,4.56,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,42.1,31.02
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,81.29,64.71
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,50.61,38.23
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,21.37,12.91
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,14.49,6.93
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,7.62,0.96
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,32.9,22.84
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,58.38,44.74
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,79.08,62.56
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,101.62,81.93
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,95.59,76.78
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,89.57,71.69
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,99.03,79.84
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,109.29,88.66
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,108.08,87.73
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,107.14,87.04
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,52.16,39.79
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,7.6,1.01
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,6.84,0.34
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,6.07,0.0
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,5.31,0.0
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,4.55,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,3.41,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.27,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.51,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.75,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.38,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.57,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.02,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,6.44,0.0
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,9.86,3.18
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,12.91,5.57
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,15.97,8.31
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,19.41,11.37
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,22.86,14.41
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,27.08,18.1
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,31.31,21.77
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,18.29,10.36
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,5.32,0.0
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,70.65,55.82
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,144.03,118.54
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,142.02,116.59
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,139.57,114.35
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,165.61,136.73
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,209.05,173.57
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,258.16,215.71
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,329.1,275.28
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,173.37,144.8
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,40.6,29.54
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,162.51,136.3
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,302.19,254.55
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,142.75,119.55
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,6.09,0.0
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,13.71,6.35
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,21.35,13.05
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,19.04,11.05
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,16.74,9.05
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,14.45,7.05
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,12.15,5.04
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,9.86,2.98
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,7.58,0.92
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,5.3,0.0
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.02,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.51,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,11.02,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,21.32,9.15
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,31.63,22.14
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,40.24,30.7
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,75.53,44.2
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,124.34,76.53
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,158.01,111.13
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,174.25,132.43
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,217.65,170.2
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,259.97,206.91
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,355.21,283.68
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,464.8,370.91
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,519.16,414.26
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,573.25,456.49
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,534.34,427.32
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,449.8,362.99
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,474.1,383.25
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,497.24,400.95
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,670.65,533.74
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,825.3,641.49
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,584.93,467.05
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,266.38,216.59
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,610.29,495.95
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,909.65,703.7
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,913.65,702.67
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,913.97,704.78
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,542.7,439.94
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,94.77,75.25
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,86.21,69.48
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,77.71,62.26
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,453.51,382.76
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,748.13,598.9
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,681.02,543.24
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,612.96,489.97
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,522.45,416.83
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,425.73,324.57
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,214.34,22.56
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,7.08,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,13.73,3.91
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,24.51,15.85
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,35.01,25.92
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,46.72,35.06
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,58.88,45.81
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,70.5,55.97
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,82.52,66.39
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,93.39,75.54
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,104.76,85.07
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,98.75,79.92
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,92.04,74.1
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,85.0,67.98
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,77.93,61.83
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,101.03,81.52
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,125.39,102.09
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,188.45,155.67
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,246.59,204.27
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,252.37,208.94
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,258.22,213.85
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,233.18,192.85
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,206.79,170.62
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,333.85,279.22
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,467.8,389.48
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,234.74,198.17
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,21.36,12.88
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,15.62,7.99
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,9.89,3.02
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,9.12,2.35
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,8.36,1.69
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,7.21,0.69
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,6.07,0.0
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,4.92,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,3.78,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,2.65,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.51,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.75,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,10.62,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,22.26,9.96
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,30.03,20.67
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,37.88,28.48
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,71.49,40.78
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,120.64,72.85
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,135.99,98.12
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,109.5,87.67
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,125.89,102.22
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,142.76,117.04
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,129.9,106.67
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,107.23,87.37
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,122.14,100.05
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,138.0,113.47
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,110.09,89.54
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,82.17,65.53
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,91.72,73.55
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,101.6,81.75
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,126.63,103.03
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,153.51,125.66
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,341.6,285.14
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,527.85,433.17
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,484.34,396.49
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,416.1,342.66
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,309.9,256.6
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,160.73,131.97
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,129.72,106.31
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,98.68,79.74
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,89.62,72.19
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,80.61,64.54
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,70.49,55.84
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,60.37,47.04
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,48.38,36.49
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,36.18,25.68
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,25.23,15.93
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,16.01,7.45
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,7.98,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,10.23,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,21.57,9.69
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,29.05,19.92
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,36.62,27.47
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,71.68,40.13
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,122.85,73.53
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,176.46,117.82
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,236.14,171.46
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,293.12,224.49
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,352.6,279.45
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,409.86,332.22
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,467.94,384.36
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,523.48,432.42
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,579.03,479.03
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,628.82,520.51
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,677.11,559.77
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,645.79,533.48
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,586.25,484.9
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,670.61,553.42
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,750.44,614.48
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,757.0,617.86
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,758.97,618.47
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,790.5,642.27
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,819.59,663.96
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,794.91,646.08
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,765.33,624.91
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,791.53,646.29
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,813.74,664.16
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,783.16,641.56
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,749.61,616.73
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,711.57,588.63
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,671.44,557.86
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,610.46,508.61
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,548.93,456.89
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,466.38,386.65
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,386.41,310.05
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,201.0,88.38
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,9.44,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,18.03,7.27
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,29.89,20.59
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,41.48,31.73
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,56.94,42.59
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,75.31,57.58
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,93.67,73.31
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,113.17,90.35
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,131.97,106.97
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,151.6,124.27
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,83.22,66.55
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,12.19,5.03
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,41.35,30.43
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,71.24,56.11
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,370.39,313.73
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,664.25,551.92
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,708.27,585.26
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,750.21,616.74
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,785.71,642.9
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,818.4,666.87
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,515.06,431.12
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,100.21,79.91
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,67.24,52.32
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,38.28,27.49
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,29.81,20.22
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,21.37,12.93
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,48.67,36.64
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,81.28,64.8
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,73.57,58.22
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,65.88,51.66
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,57.7,44.69
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,49.54,37.65
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,39.72,28.98
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,30.59,20.85
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,22.51,13.61
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,14.46,6.27
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,8.36,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.36,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
