Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,54.5,13.0,3.45,7.0,17.0,10.23,0.0
2016,1,12,8,0,109.0,26.0,3.4,7.0,34.0,19.65,8.59
2016,1,12,8,15,157.5,41.5,3.35,7.0,61.5,30.95,21.54
2016,1,12,8,30,206.0,57.0,3.3,7.0,89.0,42.11,32.31
2016,1,12,8,45,234.0,72.0,3.3,7.5,118.5,65.85,45.1
2016,1,12,9,0,262.0,87.0,3.3,8.0,148.0,98.44,68.54
2016,1,12,9,15,279.5,101.0,3.3,8.0,176.5,132.25,96.84
2016,1,12,9,30,297.0,115.0,3.3,8.0,205.0,168.44,128.95
2016,1,12,9,45,311.0,126.0,3.35,8.5,230.0,203.34,160.52
2016,1,12,10,0,325.0,137.0,3.4,9.0,255.0,239.85,193.42
2016,1,12,10,15,390.0,138.5,3.4,9.0,291.0,298.82,244.39
2016,1,12,10,30,455.0,140.0,3.4,9.0,327.0,357.44,294.96
2016,1,12,10,45,404.5,158.5,3.4,9.0,332.0,377.67,313.7
2016,1,12,11,0,354.0,177.0,3.4,9.0,337.0,380.44,317.38
2016,1,12,11,15,415.5,171.5,3.35,9.0,365.5,448.48,374.23
2016,1,12,11,30,477.0,166.0,3.3,9.0,394.0,509.18,424.39
2016,1,12,11,45,368.0,190.5,3.3,9.5,368.5,466.39,388.66
2016,1,12,12,0,259.0,215.0,3.3,10.0,343.0,430.1,357.4
2016,1,12,12,15,143.0,205.0,3.3,10.0,276.0,323.68,269.56
2016,1,12,12,30,27.0,195.0,3.3,10.0,209.0,189.83,156.24
2016,1,12,12,45,13.5,131.5,3.3,10.0,138.5,118.18,96.02
2016,1,12,13,0,0.0,68.0,3.3,10.0,68.0,52.19,39.36
2016,1,12,13,15,0.0,89.5,3.3,10.0,89.5,69.39,54.18
2016,1,12,13,30,0.0,111.0,3.3,10.0,111.0,89.11,71.08
2016,1,12,13,45,0.0,102.5,3.3,10.0,102.5,81.74,64.85
2016,1,12,14,0,0.0,94.0,3.3,10.0,94.0,74.38,58.64
2016,1,12,14,15,0.0,87.5,3.3,10.0,87.5,68.9,54.03
2016,1,12,14,30,0.0,81.0,3.3,10.0,81.0,63.44,49.41
2016,1,12,14,45,0.0,74.0,3.35,10.0,74.0,57.53,44.38
2016,1,12,15,0,0.0,67.0,3.4,10.0,67.0,51.65,39.34
2016,1,12,15,15,0.0,59.0,3.45,10.0,59.0,45.21,33.77
2016,1,12,15,30,0.0,51.0,3.5,10.0,51.0,39.03,28.38
2016,1,12,15,45,0.0,42.5,3.6,10.0,42.5,32.48,22.6
2016,1,12,16,0,0.0,34.0,3.7,10.0,34.0,25.95,16.78
2016,1,12,16,15,0.0,25.0,3.7,10.0,25.0,19.05,10.6
2016,1,12,16,30,0.0,16.0,3.7,10.0,16.0,12.16,4.38
2016,1,12,16,45,0.0,9.5,3.75,10.5,9.5,7.21,0.0
2016,1,12,17,0,0.0,3.0,3.8,11.0,3.0,2.36,0.0
2016,1,12,17,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,10.0,11.5,9.05,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,17.39,6.98
2016,1,13,8,15,10.0,40.5,3.65,10.0,42.0,29.92,20.39
2016,1,13,8,30,20.0,58.0,3.7,10.0,61.0,42.04,31.86
2016,1,13,8,45,33.5,76.0,3.8,10.5,83.0,57.34,42.85
2016,1,13,9,0,47.0,94.0,3.9,11.0,105.0,76.05,57.97
2016,1,13,9,15,56.0,110.5,4.0,11.0,126.0,95.12,74.02
2016,1,13,9,30,65.0,127.0,4.1,11.0,147.0,115.71,91.66
2016,1,13,9,45,83.5,140.5,4.25,11.0,169.0,138.11,110.74
2016,1,13,10,0,102.0,154.0,4.4,11.0,191.0,168.92,137.16
2016,1,13,10,15,51.0,117.0,4.45,11.0,135.5,116.95,94.43
2016,1,13,10,30,0.0,80.0,4.5,11.0,80.0,61.54,47.46
2016,1,13,10,45,0.0,108.0,4.6,11.0,108.0,84.4,66.97
2016,1,13,11,0,0.0,136.0,4.7,11.0,136.0,108.29,87.18
2016,1,13,11,15,12.0,161.0,4.7,10.5,166.5,138.16,112.77
2016,1,13,11,30,24.0,186.0,4.7,10.0,197.0,170.36,140.35
2016,1,13,11,45,12.0,150.5,4.75,10.0,156.0,130.64,106.5
2016,1,13,12,0,0.0,115.0,4.8,10.0,115.0,90.8,72.33
2016,1,13,12,15,120.0,167.5,4.7,10.0,227.5,263.68,221.75
2016,1,13,12,30,240.0,220.0,4.6,10.0,340.0,429.51,360.38
2016,1,13,12,45,263.5,214.0,4.6,10.0,344.5,473.99,396.57
2016,1,13,13,0,287.0,208.0,4.6,10.0,349.0,500.07,418.57
2016,1,13,13,15,186.0,206.0,4.5,10.0,296.5,396.35,332.55
2016,1,13,13,30,85.0,204.0,4.4,10.0,244.0,287.41,240.46
2016,1,13,13,45,433.0,146.0,4.3,10.0,334.5,617.76,518.81
2016,1,13,14,0,781.0,88.0,4.2,10.0,425.0,894.1,730.75
2016,1,13,14,15,394.0,113.0,4.0,10.0,283.0,554.68,466.36
2016,1,13,14,30,7.0,138.0,3.8,10.0,141.0,130.29,106.41
2016,1,13,14,45,374.0,103.0,3.65,10.0,227.5,530.77,451.63
2016,1,13,15,0,741.0,68.0,3.5,10.0,314.0,846.16,695.5
2016,1,13,15,15,706.5,64.5,3.35,9.5,276.5,804.05,661.88
2016,1,13,15,30,672.0,61.0,3.2,9.0,239.0,768.67,635.21
2016,1,13,15,45,631.0,54.5,3.05,9.0,200.0,712.86,590.22
2016,1,13,16,0,590.0,48.0,2.9,9.0,161.0,655.99,542.45
2016,1,13,16,15,505.5,41.0,2.75,8.5,121.0,559.02,461.46
2016,1,13,16,30,421.0,34.0,2.6,8.0,81.0,464.58,375.92
2016,1,13,16,45,275.0,23.5,2.5,8.0,48.5,307.89,191.48
2016,1,13,17,0,129.0,13.0,2.4,8.0,16.0,114.11,0.0
2016,1,13,17,15,64.5,6.5,2.35,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,7.5,4.5,3.54,0.0
2016,1,14,8,0,0.0,9.0,2.7,8.0,9.0,6.82,0.0
2016,1,14,8,15,0.0,16.0,2.75,8.0,16.0,12.16,5.04
2016,1,14,8,30,0.0,23.0,2.8,8.0,23.0,17.51,10.13
2016,1,14,8,45,0.0,30.0,2.9,8.0,30.0,22.87,14.31
2016,1,14,9,0,0.0,37.0,3.0,8.0,37.0,28.24,19.13
2016,1,14,9,15,0.0,44.0,3.1,8.0,44.0,33.62,23.91
2016,1,14,9,30,0.0,51.0,3.2,8.0,51.0,39.02,28.65
2016,1,14,9,45,0.0,57.5,3.35,8.5,57.5,44.03,32.94
2016,1,14,10,0,0.0,64.0,3.5,9.0,64.0,49.06,37.19
2016,1,14,10,15,0.0,88.0,3.6,9.0,88.0,67.97,53.51
2016,1,14,10,30,0.0,112.0,3.7,9.0,112.0,87.58,70.29
2016,1,14,10,45,0.0,122.5,3.8,9.0,122.5,96.49,77.81
2016,1,14,11,0,0.0,133.0,3.9,9.0,133.0,105.62,85.5
2016,1,14,11,15,0.0,120.0,3.8,9.0,120.0,94.65,76.02
2016,1,14,11,30,0.0,107.0,3.7,9.0,107.0,83.7,66.6
2016,1,14,11,45,0.0,108.5,3.65,9.0,108.5,85.05,67.71
2016,1,14,12,0,0.0,110.0,3.6,9.0,110.0,86.43,68.86
2016,1,14,12,15,0.0,60.0,3.55,9.0,60.0,46.01,34.17
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,7.63,0.97
2016,1,14,12,45,0.0,27.5,3.5,9.0,27.5,21.01,12.6
2016,1,14,13,0,0.0,45.0,3.5,9.0,45.0,34.45,24.24
2016,1,14,13,15,0.0,56.5,3.55,9.0,56.5,43.3,31.91
2016,1,14,13,30,0.0,68.0,3.6,9.0,68.0,52.18,39.61
2016,1,14,13,45,0.0,73.0,3.7,9.0,73.0,56.04,42.99
2016,1,14,14,0,0.0,78.0,3.8,9.0,78.0,59.91,46.39
2016,1,14,14,15,0.0,63.0,3.85,9.0,63.0,48.29,36.4
2016,1,14,14,30,0.0,48.0,3.9,9.0,48.0,36.71,26.4
2016,1,14,14,45,0.0,43.5,3.95,9.0,43.5,33.24,23.42
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,29.77,20.43
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,26.31,17.42
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,22.86,14.38
2016,1,14,15,45,0.0,24.5,3.85,9.5,24.5,18.64,10.62
2016,1,14,16,0,0.0,19.0,3.8,10.0,19.0,14.44,6.85
2016,1,14,16,15,0.0,14.0,3.65,10.0,14.0,10.62,3.44
2016,1,14,16,30,0.0,9.0,3.5,10.0,9.0,6.82,0.02
2016,1,14,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,1,14,17,0,0.0,2.0,3.3,10.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,3.15,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,13.0,1.45,6.5,25.0,10.23,0.0
2016,1,15,8,0,315.0,26.0,1.5,7.0,50.0,21.57,10.64
2016,1,15,8,15,416.0,34.5,1.6,7.0,88.0,28.66,19.66
2016,1,15,8,30,517.0,43.0,1.7,7.0,126.0,35.85,26.77
2016,1,15,8,45,577.0,49.0,1.85,7.0,166.0,65.46,36.78
2016,1,15,9,0,637.0,55.0,2.0,7.0,206.0,116.63,68.41
2016,1,15,9,15,439.0,89.0,2.05,7.0,201.5,151.13,106.0
2016,1,15,9,30,241.0,123.0,2.1,7.0,197.0,160.01,123.93
2016,1,15,9,45,247.0,136.0,2.2,7.5,219.5,191.13,152.07
2016,1,15,10,0,253.0,149.0,2.3,8.0,242.0,223.07,180.73
2016,1,15,10,15,333.0,149.5,2.35,8.0,282.5,274.77,224.96
2016,1,15,10,30,413.0,150.0,2.4,8.0,323.0,344.63,284.3
2016,1,15,10,45,423.5,157.5,2.45,8.5,343.5,384.62,318.4
2016,1,15,11,0,434.0,165.0,2.5,9.0,364.0,425.03,352.2
2016,1,15,11,15,411.0,177.0,2.5,9.0,370.5,449.12,372.46
2016,1,15,11,30,388.0,189.0,2.5,9.0,377.0,456.03,378.81
2016,1,15,11,45,243.5,206.5,2.5,9.5,325.5,392.93,326.01
2016,1,15,12,0,99.0,224.0,2.5,10.0,274.0,285.02,235.71
2016,1,15,12,15,464.5,156.0,2.5,10.0,390.0,561.14,465.27
2016,1,15,12,30,830.0,88.0,2.5,10.0,506.0,814.19,658.35
2016,1,15,12,45,839.0,83.5,2.5,10.0,502.0,845.94,679.33
2016,1,15,13,0,848.0,79.0,2.5,10.0,498.0,874.89,700.37
2016,1,15,13,15,840.0,78.0,2.5,10.0,484.0,889.8,711.33
2016,1,15,13,30,832.0,77.0,2.5,10.0,470.0,901.06,719.94
2016,1,15,13,45,669.0,109.0,2.5,10.5,416.5,808.77,652.17
2016,1,15,14,0,506.0,141.0,2.5,11.0,363.0,691.31,564.95
2016,1,15,14,15,647.5,103.5,2.45,10.5,370.0,801.38,650.09
2016,1,15,14,30,789.0,66.0,2.4,10.0,377.0,890.08,715.81
2016,1,15,14,45,767.0,63.5,2.4,10.0,345.0,867.88,699.75
2016,1,15,15,0,745.0,61.0,2.4,10.0,313.0,842.47,682.19
2016,1,15,15,15,712.0,58.0,2.35,9.5,276.5,802.76,654.31
2016,1,15,15,30,679.0,55.0,2.3,9.0,240.0,760.56,623.61
2016,1,15,15,45,626.0,50.5,2.3,9.0,200.0,695.48,573.25
2016,1,15,16,0,573.0,46.0,2.3,9.0,160.0,638.54,527.0
2016,1,15,16,15,495.0,39.5,2.35,9.0,121.0,548.46,452.27
2016,1,15,16,30,417.0,33.0,2.4,9.0,82.0,460.86,374.15
2016,1,15,16,45,208.5,25.5,2.5,9.0,50.0,259.07,178.91
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,14.16,0.0
2016,1,15,17,15,0.0,9.0,2.6,9.0,9.0,7.08,0.0
2016,1,15,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,150.0,13.5,2.45,10.5,25.0,10.62,0.0
2016,1,16,8,0,300.0,27.0,2.5,11.0,50.0,22.36,11.2
2016,1,16,8,15,402.5,35.5,2.5,11.0,88.0,29.41,19.96
2016,1,16,8,30,505.0,44.0,2.5,11.0,126.0,36.56,26.94
2016,1,16,8,45,568.0,49.5,2.5,11.5,166.5,64.31,35.84
2016,1,16,9,0,631.0,55.0,2.5,12.0,207.0,114.79,65.97
2016,1,16,9,15,672.0,59.5,2.45,12.0,246.0,168.4,108.29
2016,1,16,9,30,713.0,64.0,2.4,12.0,285.0,228.38,160.58
2016,1,16,9,45,356.5,63.0,2.4,12.5,173.5,168.99,127.6
2016,1,16,10,0,0.0,62.0,2.4,13.0,62.0,47.51,35.18
2016,1,16,10,15,0.0,73.0,2.35,13.0,73.0,56.03,42.48
2016,1,16,10,30,0.0,84.0,2.3,13.0,84.0,64.72,49.8
2016,1,16,10,45,0.0,98.5,2.25,13.0,98.5,76.47,59.67
2016,1,16,11,0,0.0,113.0,2.2,13.0,113.0,88.53,69.75
2016,1,16,11,15,0.0,118.5,2.15,13.0,118.5,93.27,73.63
2016,1,16,11,30,0.0,124.0,2.1,13.0,124.0,98.11,77.62
2016,1,16,11,45,6.5,153.0,2.05,13.0,156.5,128.6,103.2
2016,1,16,12,0,13.0,182.0,2.0,13.0,189.0,161.29,130.37
2016,1,16,12,15,142.0,201.5,1.9,13.0,273.5,317.26,260.84
2016,1,16,12,30,271.0,221.0,1.8,13.0,358.0,473.56,385.77
2016,1,16,12,45,135.5,114.5,1.7,13.0,183.0,247.5,204.38
2016,1,16,13,0,0.0,8.0,1.6,13.0,8.0,6.1,0.0
2016,1,16,13,15,0.0,57.0,1.55,13.0,57.0,43.69,31.75
2016,1,16,13,30,0.0,106.0,1.5,13.0,106.0,84.16,66.02
2016,1,16,13,45,125.5,147.0,1.45,13.0,202.5,279.5,232.43
2016,1,16,14,0,251.0,188.0,1.4,13.0,299.0,480.98,393.63
2016,1,16,14,15,230.0,178.0,1.4,13.0,275.0,455.08,372.22
2016,1,16,14,30,209.0,168.0,1.4,13.0,251.0,405.74,334.43
2016,1,16,14,45,198.0,155.5,1.4,13.0,229.5,384.07,318.07
2016,1,16,15,0,187.0,143.0,1.4,13.0,208.0,361.76,300.72
2016,1,16,15,15,178.5,127.5,1.4,12.5,183.5,336.68,281.48
2016,1,16,15,30,170.0,112.0,1.4,12.0,159.0,310.98,261.2
2016,1,16,15,45,354.0,82.5,1.45,12.0,160.5,485.05,404.2
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,616.62,502.12
2016,1,16,16,15,457.5,45.5,1.6,12.0,123.0,523.24,425.35
2016,1,16,16,30,377.0,38.0,1.7,12.0,84.0,432.0,347.13
2016,1,16,16,45,253.5,26.5,1.8,12.0,52.0,300.62,212.21
2016,1,16,17,0,130.0,15.0,1.9,12.0,20.0,117.0,0.0
2016,1,16,17,15,65.0,7.5,2.0,12.0,10.0,5.9,0.0
2016,1,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,12.0,2.0,1.57,0.0
2016,1,17,8,0,0.0,4.0,3.8,12.0,4.0,3.02,0.0
2016,1,17,8,15,0.0,7.0,3.75,12.0,7.0,5.3,0.0
2016,1,17,8,30,0.0,10.0,3.7,12.0,10.0,7.58,1.09
2016,1,17,8,45,0.0,13.0,3.7,12.0,13.0,9.86,2.84
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,12.15,4.87
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,14.45,6.89
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,16.74,8.88
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,19.04,10.87
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,21.35,12.84
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,45.58,33.69
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,70.34,54.79
2016,1,17,10,45,0.0,66.0,3.9,12.5,66.0,50.62,37.78
2016,1,17,11,0,0.0,41.0,4.0,13.0,41.0,31.36,21.22
2016,1,17,11,15,0.0,30.5,4.0,12.5,30.5,23.3,14.35
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,15.27,7.47
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,20.63,12.06
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,26.0,16.66
2016,1,17,12,15,0.0,39.0,4.1,12.0,39.0,29.84,19.94
2016,1,17,12,30,0.0,44.0,4.1,12.0,44.0,33.69,23.22
2016,1,17,12,45,0.0,43.5,4.15,12.0,43.5,33.3,22.9
2016,1,17,13,0,0.0,43.0,4.2,12.0,43.0,32.91,22.58
2016,1,17,13,15,0.0,49.0,4.15,12.0,49.0,37.53,26.54
2016,1,17,13,30,0.0,55.0,4.1,12.0,55.0,42.14,30.52
2016,1,17,13,45,0.0,41.0,4.05,12.0,41.0,31.36,21.32
2016,1,17,14,0,0.0,27.0,4.0,12.0,27.0,20.61,12.11
2016,1,17,14,15,0.0,20.5,3.95,12.0,20.5,15.63,7.84
2016,1,17,14,30,0.0,14.0,3.9,12.0,14.0,10.66,3.57
2016,1,17,14,45,0.0,12.5,3.9,12.0,12.5,9.51,2.58
2016,1,17,15,0,0.0,11.0,3.9,12.0,11.0,8.36,1.6
2016,1,17,15,15,0.0,9.5,3.85,12.0,9.5,7.21,0.61
2016,1,17,15,30,0.0,8.0,3.8,12.0,8.0,6.07,0.0
2016,1,17,15,45,0.0,7.0,3.75,12.0,7.0,5.31,0.0
2016,1,17,16,0,0.0,6.0,3.7,12.0,6.0,4.54,0.0
2016,1,17,16,15,0.0,4.5,3.65,12.0,4.5,3.4,0.0
2016,1,17,16,30,0.0,3.0,3.6,12.0,3.0,2.27,0.0
2016,1,17,16,45,0.0,1.5,3.55,12.0,1.5,1.13,0.0
2016,1,17,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,195.5,12.0,1.8,8.5,28.0,9.44,0.0
2016,1,18,8,0,391.0,24.0,1.8,9.0,56.0,21.9,11.42
2016,1,18,8,15,487.5,31.5,1.85,9.0,96.0,28.85,19.75
2016,1,18,8,30,584.0,39.0,1.9,9.0,136.0,35.9,26.63
2016,1,18,8,45,637.0,44.0,2.0,9.5,176.5,63.26,34.68
2016,1,18,9,0,690.0,49.0,2.1,10.0,217.0,115.97,65.28
2016,1,18,9,15,345.0,62.0,2.15,10.0,146.0,111.21,75.0
2016,1,18,9,30,0.0,75.0,2.2,10.0,75.0,57.49,44.38
2016,1,18,9,45,0.0,83.0,2.25,10.5,83.0,63.83,49.76
2016,1,18,10,0,0.0,91.0,2.3,11.0,91.0,70.23,55.07
2016,1,18,10,15,0.0,92.5,2.35,11.0,92.5,71.5,56.06
2016,1,18,10,30,0.0,94.0,2.4,11.0,94.0,72.74,57.03
2016,1,18,10,45,52.5,150.0,2.45,11.5,174.5,153.63,125.48
2016,1,18,11,0,105.0,206.0,2.5,12.0,255.0,240.88,197.86
2016,1,18,11,15,81.5,208.5,2.5,11.5,247.5,236.15,194.03
2016,1,18,11,30,58.0,211.0,2.5,11.0,240.0,229.01,188.21
2016,1,18,11,45,29.0,159.0,2.55,11.0,173.5,160.23,130.86
2016,1,18,12,0,0.0,107.0,2.6,11.0,107.0,83.71,65.86
2016,1,18,12,15,4.0,142.0,2.6,11.0,144.0,117.81,94.85
2016,1,18,12,30,8.0,177.0,2.6,11.0,181.0,154.69,125.81
2016,1,18,12,45,12.5,182.0,2.6,11.0,188.5,164.85,134.43
2016,1,18,13,0,17.0,187.0,2.6,11.0,196.0,175.69,143.69
2016,1,18,13,15,19.0,185.5,2.55,11.0,195.0,178.16,145.93
2016,1,18,13,30,21.0,184.0,2.5,11.0,194.0,180.96,148.5
2016,1,18,13,45,22.5,178.5,2.5,11.0,189.0,179.28,147.38
2016,1,18,14,0,24.0,173.0,2.5,11.0,184.0,177.84,146.48
2016,1,18,14,15,12.0,154.0,2.45,11.0,159.5,148.08,121.25
2016,1,18,14,30,0.0,135.0,2.4,11.0,135.0,118.07,95.59
2016,1,18,14,45,0.0,123.5,2.35,11.0,123.5,108.17,87.39
2016,1,18,15,0,0.0,112.0,2.3,11.0,112.0,98.33,79.15
2016,1,18,15,15,0.0,99.5,2.3,11.0,99.5,87.37,69.88
2016,1,18,15,30,0.0,87.0,2.3,11.0,87.0,76.44,60.53
2016,1,18,15,45,0.0,73.0,2.35,11.0,73.0,63.63,49.43
2016,1,18,16,0,0.0,59.0,2.4,11.0,59.0,50.65,38.06
2016,1,18,16,15,0.0,45.0,2.35,11.0,45.0,37.37,26.34
2016,1,18,16,30,0.0,31.0,2.3,11.0,31.0,23.7,14.25
2016,1,18,16,45,0.0,19.5,2.25,11.0,19.5,14.87,5.73
2016,1,18,17,0,0.0,8.0,2.2,11.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,2.15,11.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,11.5,1.0,0.79,0.0
2016,1,19,8,0,0.0,2.0,5.2,12.0,2.0,1.51,0.0
2016,1,19,8,15,0.0,3.5,5.1,12.0,3.5,2.64,0.0
2016,1,19,8,30,0.0,5.0,5.0,12.0,5.0,3.78,0.0
2016,1,19,8,45,0.0,7.0,4.95,12.0,7.0,5.3,0.0
2016,1,19,9,0,0.0,9.0,4.9,12.0,9.0,6.82,0.25
2016,1,19,9,15,0.0,11.0,4.85,12.0,11.0,8.35,1.59
2016,1,19,9,30,0.0,13.0,4.8,12.0,13.0,9.88,2.92
2016,1,19,9,45,0.0,14.5,4.8,12.5,14.5,11.03,3.89
2016,1,19,10,0,0.0,16.0,4.8,13.0,16.0,12.18,4.85
2016,1,19,10,15,0.0,33.0,4.7,13.0,33.0,25.19,16.03
2016,1,19,10,30,0.0,50.0,4.6,13.0,50.0,38.26,27.2
2016,1,19,10,45,0.0,65.5,4.5,13.0,65.5,50.24,37.37
2016,1,19,11,0,0.0,81.0,4.4,13.0,81.0,62.25,47.52
2016,1,19,11,15,0.0,76.0,4.35,13.0,76.0,58.38,44.17
2016,1,19,11,30,0.0,71.0,4.3,13.0,71.0,54.51,40.85
2016,1,19,11,45,0.0,85.0,4.25,13.0,85.0,65.37,50.01
2016,1,19,12,0,0.0,99.0,4.2,13.0,99.0,76.92,59.74
2016,1,19,12,15,27.5,159.5,4.2,13.0,174.0,164.23,133.77
2016,1,19,12,30,55.0,220.0,4.2,13.0,249.0,254.99,209.24
2016,1,19,12,45,27.5,151.5,4.25,13.0,166.0,160.64,130.72
2016,1,19,13,0,0.0,83.0,4.3,13.0,83.0,63.82,48.64
2016,1,19,13,15,0.0,116.0,4.2,13.0,116.0,92.61,73.04
2016,1,19,13,30,0.0,149.0,4.1,13.0,149.0,124.79,100.11
2016,1,19,13,45,128.5,170.5,4.1,13.0,229.0,310.26,258.88
2016,1,19,14,0,257.0,192.0,4.1,13.0,309.0,490.82,407.48
2016,1,19,14,15,233.0,182.5,4.0,12.5,283.5,462.8,385.1
2016,1,19,14,30,209.0,173.0,3.9,12.0,258.0,411.11,344.68
2016,1,19,14,45,283.5,150.5,3.8,12.0,255.5,481.55,404.35
2016,1,19,15,0,358.0,128.0,3.7,12.0,253.0,550.87,461.62
2016,1,19,15,15,330.0,119.0,3.55,11.5,225.0,490.52,414.14
2016,1,19,15,30,302.0,110.0,3.4,11.0,197.0,453.23,384.26
2016,1,19,15,45,284.0,95.0,3.25,11.0,167.0,415.72,352.99
2016,1,19,16,0,266.0,80.0,3.1,11.0,137.0,377.59,320.15
2016,1,19,16,15,232.0,64.0,2.95,10.5,105.5,322.78,272.45
2016,1,19,16,30,198.0,48.0,2.8,10.0,74.0,288.57,239.14
2016,1,19,16,45,99.0,34.5,2.65,10.0,47.5,166.05,125.74
2016,1,19,17,0,0.0,21.0,2.5,10.0,21.0,23.52,0.0
2016,1,19,17,15,0.0,10.5,2.45,10.0,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,56.5,15.0,1.3,9.0,19.5,11.47,0.0
2016,1,20,8,0,113.0,30.0,1.4,9.0,39.0,22.54,12.36
2016,1,20,8,15,151.0,46.0,1.5,9.0,66.5,34.07,24.42
2016,1,20,8,30,189.0,62.0,1.6,9.0,94.0,45.42,35.2
2016,1,20,8,45,209.5,78.5,1.75,9.5,123.0,65.16,46.38
2016,1,20,9,0,230.0,95.0,1.9,10.0,152.0,96.42,68.12
2016,1,20,9,15,241.5,110.5,1.95,10.0,179.0,128.49,94.35
2016,1,20,9,30,253.0,126.0,2.0,10.0,206.0,162.32,123.82
2016,1,20,9,45,257.0,139.5,2.1,10.5,229.0,194.07,152.17
2016,1,20,10,0,261.0,153.0,2.2,11.0,252.0,226.43,180.92
2016,1,20,10,15,133.5,152.0,2.25,11.0,202.5,186.16,151.11
2016,1,20,10,30,6.0,151.0,2.3,11.0,153.0,122.46,99.0
2016,1,20,10,45,121.5,178.0,2.35,11.5,234.5,224.01,184.03
2016,1,20,11,0,237.0,205.0,2.4,12.0,316.0,324.96,267.01
2016,1,20,11,15,322.0,198.0,2.4,12.0,355.0,398.7,327.41
2016,1,20,11,30,407.0,191.0,2.4,12.0,394.0,482.45,394.92
2016,1,20,11,45,422.5,192.0,2.4,12.0,406.0,518.58,423.66
2016,1,20,12,0,438.0,193.0,2.4,12.0,418.0,554.7,452.33
2016,1,20,12,15,368.0,208.0,2.35,12.0,398.0,519.83,424.6
2016,1,20,12,30,298.0,223.0,2.3,12.0,378.0,496.38,405.34
2016,1,20,12,45,316.0,217.5,2.3,12.0,380.0,520.23,424.98
2016,1,20,13,0,334.0,212.0,2.3,12.0,382.0,543.84,444.09
2016,1,20,13,15,353.0,202.5,2.3,12.0,378.5,563.13,459.98
2016,1,20,13,30,372.0,193.0,2.3,12.0,375.0,581.6,475.32
2016,1,20,13,45,314.5,193.5,2.3,12.0,343.0,538.63,441.47
2016,1,20,14,0,257.0,194.0,2.3,12.0,311.0,493.03,405.49
2016,1,20,14,15,301.5,176.0,2.3,12.0,305.5,520.71,429.68
2016,1,20,14,30,346.0,158.0,2.3,12.0,300.0,547.15,452.39
2016,1,20,14,45,405.0,135.5,2.35,12.0,288.5,604.28,498.75
2016,1,20,15,0,464.0,113.0,2.4,12.0,277.0,635.45,524.07
2016,1,20,15,15,442.0,103.5,2.3,11.5,246.5,601.61,498.62
2016,1,20,15,30,420.0,94.0,2.2,11.0,216.0,566.24,471.77
2016,1,20,15,45,391.0,82.5,2.15,11.0,183.0,520.21,434.9
2016,1,20,16,0,362.0,71.0,2.1,11.0,150.0,473.59,396.22
2016,1,20,16,15,320.0,58.0,2.1,10.5,116.0,412.76,345.12
2016,1,20,16,30,278.0,45.0,2.1,10.0,82.0,353.03,292.19
2016,1,20,16,45,139.0,34.0,2.1,10.0,52.5,196.82,152.27
2016,1,20,17,0,0.0,23.0,2.1,10.0,23.0,27.2,0.0
2016,1,20,17,15,0.0,11.5,2.1,10.0,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,145.5,14.5,3.6,8.5,27.0,11.75,0.0
2016,1,21,8,0,291.0,29.0,3.6,9.0,54.0,23.91,13.63
2016,1,21,8,15,386.5,38.0,3.6,9.0,92.0,31.29,21.97
2016,1,21,8,30,482.0,47.0,3.6,9.0,130.0,38.73,29.2
2016,1,21,8,45,543.5,53.0,3.6,9.5,170.0,60.91,36.21
2016,1,21,9,0,605.0,59.0,3.6,10.0,210.0,109.97,64.25
2016,1,21,9,15,644.0,63.5,3.55,10.0,248.5,161.73,104.69
2016,1,21,9,30,683.0,68.0,3.5,10.0,287.0,218.03,154.01
2016,1,21,9,45,594.0,92.5,3.5,10.5,298.0,259.95,197.13
2016,1,21,10,0,505.0,117.0,3.5,11.0,309.0,285.92,225.41
2016,1,21,10,15,411.0,145.5,3.5,11.0,310.0,307.19,248.16
2016,1,21,10,30,317.0,174.0,3.5,11.0,311.0,308.85,252.79
2016,1,21,10,45,299.0,187.5,3.5,11.5,322.5,333.92,274.5
2016,1,21,11,0,281.0,201.0,3.5,12.0,334.0,356.95,293.72
2016,1,21,11,15,290.0,207.5,3.5,12.0,349.0,387.81,319.56
2016,1,21,11,30,299.0,214.0,3.5,12.0,364.0,419.05,345.35
2016,1,21,11,45,294.5,220.0,3.5,12.0,370.0,440.43,362.81
2016,1,21,12,0,290.0,226.0,3.5,12.0,376.0,460.81,379.29
2016,1,21,12,15,294.0,225.5,3.5,12.0,378.5,479.84,394.84
2016,1,21,12,30,298.0,225.0,3.5,12.0,381.0,498.18,409.79
2016,1,21,12,45,255.5,228.5,3.5,12.0,361.0,480.29,395.03
2016,1,21,13,0,213.0,232.0,3.5,12.0,341.0,438.78,361.87
2016,1,21,13,15,252.0,221.0,3.5,12.0,347.0,492.48,405.95
2016,1,21,13,30,291.0,210.0,3.5,12.0,353.0,526.26,434.05
2016,1,21,13,45,241.5,206.5,3.5,12.0,322.0,484.96,400.72
2016,1,21,14,0,192.0,203.0,3.5,12.0,291.0,419.05,348.02
2016,1,21,14,15,186.5,191.0,3.45,12.0,272.5,405.37,337.87
2016,1,21,14,30,181.0,179.0,3.4,12.0,254.0,390.82,326.74
2016,1,21,14,45,240.0,159.0,3.4,12.0,250.0,449.93,376.85
2016,1,21,15,0,299.0,139.0,3.4,12.0,246.0,484.89,407.29
2016,1,21,15,15,284.0,126.0,3.45,12.0,219.0,455.55,384.0
2016,1,21,15,30,269.0,113.0,3.5,12.0,192.0,425.3,359.72
2016,1,21,15,45,248.0,98.0,3.55,12.0,162.5,385.5,326.79
2016,1,21,16,0,227.0,83.0,3.6,12.0,133.0,345.34,292.55
2016,1,21,16,15,196.5,66.5,3.65,12.0,103.0,293.71,247.4
2016,1,21,16,30,166.0,50.0,3.7,12.0,73.0,242.3,200.94
2016,1,21,16,45,83.0,36.0,3.75,12.0,47.5,152.69,117.68
2016,1,21,17,0,0.0,22.0,3.8,12.0,22.0,23.68,0.0
2016,1,21,17,15,0.0,11.0,3.8,12.0,11.0,8.65,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,2.0,15.0,1.15,11.0,15.0,11.44,0.0
2016,1,22,8,0,4.0,30.0,1.1,11.0,30.0,22.34,12.46
2016,1,22,8,15,21.5,47.0,1.0,11.0,50.5,34.44,24.64
2016,1,22,8,30,39.0,64.0,0.9,11.0,71.0,46.32,35.79
2016,1,22,8,45,50.0,81.5,0.85,11.0,93.0,60.67,45.73
2016,1,22,9,0,61.0,99.0,0.8,11.0,115.0,79.58,60.56
2016,1,22,9,15,66.0,116.0,0.95,11.0,135.5,99.03,76.76
2016,1,22,9,30,71.0,133.0,1.1,11.0,156.0,119.55,94.27
2016,1,22,9,45,75.5,147.5,1.25,11.0,174.5,138.95,111.0
2016,1,22,10,0,80.0,162.0,1.4,11.0,193.0,159.18,128.42
2016,1,22,10,15,50.0,164.0,1.5,11.0,184.0,155.45,126.19
