Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.5,6.5,2.1,8.0,7.5,0.0,0.0
2016,2,2,7,30,77.0,13.0,2.1,8.0,15.0,10.23,0.0
2016,2,2,7,45,236.0,25.0,2.15,8.5,49.0,20.55,8.42
2016,2,2,8,0,395.0,37.0,2.2,9.0,83.0,30.68,21.13
2016,2,2,8,15,484.0,45.0,2.25,9.0,126.5,37.25,27.77
2016,2,2,8,30,573.0,53.0,2.3,9.0,170.0,43.91,34.18
2016,2,2,8,45,643.0,56.5,2.35,9.0,216.0,56.04,36.75
2016,2,2,9,0,713.0,60.0,2.4,9.0,262.0,113.2,64.84
2016,2,2,9,15,748.0,63.5,2.4,9.0,304.0,170.13,107.12
2016,2,2,9,30,783.0,67.0,2.4,9.0,346.0,231.13,159.86
2016,2,2,9,45,815.5,68.0,2.4,9.5,385.0,292.97,215.9
2016,2,2,10,0,848.0,69.0,2.4,10.0,424.0,357.86,274.77
2016,2,2,10,15,864.0,70.5,2.35,10.0,456.5,419.42,330.81
2016,2,2,10,30,880.0,72.0,2.3,10.0,489.0,479.88,384.45
2016,2,2,10,45,894.0,72.5,2.25,10.5,515.0,539.19,434.74
2016,2,2,11,0,908.0,73.0,2.2,11.0,541.0,598.12,482.87
2016,2,2,11,15,914.5,74.0,2.15,11.0,559.0,652.28,526.6
2016,2,2,11,30,921.0,75.0,2.1,11.0,577.0,704.78,567.75
2016,2,2,11,45,926.5,75.0,2.1,11.0,588.0,753.56,604.72
2016,2,2,12,0,932.0,75.0,2.1,11.0,599.0,800.09,637.88
2016,2,2,12,15,932.0,75.0,2.05,11.0,601.5,839.76,665.36
2016,2,2,12,30,932.0,75.0,2.0,11.0,604.0,876.35,690.47
2016,2,2,12,45,639.5,155.5,1.95,11.0,517.0,760.48,606.45
2016,2,2,13,0,347.0,236.0,1.9,11.0,430.0,578.93,467.02
2016,2,2,13,15,290.5,239.5,1.85,11.0,399.5,545.07,441.69
2016,2,2,13,30,234.0,243.0,1.8,11.0,369.0,485.48,395.41
2016,2,2,13,45,160.0,233.5,1.8,11.0,318.5,411.91,337.0
2016,2,2,14,0,86.0,224.0,1.8,11.0,268.0,312.8,256.92
2016,2,2,14,15,166.0,211.0,1.7,11.0,290.0,404.31,333.51
2016,2,2,14,30,246.0,198.0,1.6,11.0,312.0,497.18,408.21
2016,2,2,14,45,234.0,184.5,1.55,11.0,286.5,473.58,389.66
2016,2,2,15,0,222.0,171.0,1.5,11.0,261.0,448.79,370.91
2016,2,2,15,15,216.0,155.0,1.4,10.5,236.0,425.42,353.75
2016,2,2,15,30,210.0,139.0,1.3,10.0,211.0,400.99,335.37
2016,2,2,15,45,201.5,121.5,1.2,9.5,183.5,370.92,311.97
2016,2,2,16,0,193.0,104.0,1.1,9.0,156.0,339.98,287.16
2016,2,2,16,15,175.5,86.5,0.95,8.5,127.0,299.98,253.6
2016,2,2,16,30,158.0,69.0,0.8,8.0,98.0,259.76,218.73
2016,2,2,16,45,130.5,51.0,0.7,7.5,70.5,209.65,174.12
2016,2,2,17,0,103.0,33.0,0.6,7.0,43.0,159.2,124.58
2016,2,2,17,15,51.5,16.5,0.5,7.0,21.5,76.79,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.5,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,5.0,16.0,12.59,0.0
2016,2,3,7,45,192.5,26.5,2.65,5.5,49.5,20.2,9.05
2016,2,3,8,0,385.0,37.0,2.7,6.0,83.0,30.59,21.42
2016,2,3,8,15,468.0,45.5,2.7,6.0,125.5,37.5,28.38
2016,2,3,8,30,551.0,54.0,2.7,6.0,168.0,44.47,35.13
2016,2,3,8,45,597.5,61.0,2.75,6.5,210.5,57.78,39.57
2016,2,3,9,0,644.0,68.0,2.8,7.0,253.0,109.72,65.18
2016,2,3,9,15,322.0,86.0,2.8,7.0,178.5,118.22,82.83
2016,2,3,9,30,0.0,104.0,2.8,7.0,104.0,79.22,63.74
2016,2,3,9,45,283.0,112.0,2.85,7.5,232.0,177.52,138.59
2016,2,3,10,0,566.0,120.0,2.9,8.0,360.0,306.2,241.64
2016,2,3,10,15,412.5,162.0,2.9,8.0,344.0,315.02,255.37
2016,2,3,10,30,259.0,204.0,2.9,8.0,328.0,302.7,248.99
2016,2,3,10,45,269.0,214.5,2.9,8.0,349.0,336.99,278.58
2016,2,3,11,0,279.0,225.0,2.9,8.0,370.0,372.17,308.3
2016,2,3,11,15,309.0,228.0,2.9,8.0,393.5,413.35,342.72
2016,2,3,11,30,339.0,231.0,2.9,8.0,417.0,456.81,378.59
2016,2,3,11,45,190.0,233.5,2.95,8.5,338.0,358.73,297.56
2016,2,3,12,0,41.0,236.0,3.0,9.0,259.0,244.51,201.03
2016,2,3,12,15,21.0,203.0,3.0,9.0,214.5,184.58,151.33
2016,2,3,12,30,1.0,170.0,3.0,9.0,170.0,139.17,112.83
2016,2,3,12,45,5.5,182.5,3.0,9.0,185.5,155.41,126.72
2016,2,3,13,0,10.0,195.0,3.0,9.0,201.0,172.61,141.31
2016,2,3,13,15,15.5,201.0,2.95,8.5,209.5,185.32,152.49
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,198.85,164.43
2016,2,3,13,45,17.5,196.5,2.85,8.0,206.0,187.19,154.71
2016,2,3,14,0,14.0,186.0,2.8,8.0,194.0,175.36,144.89
2016,2,3,14,15,7.0,158.0,2.75,8.0,162.0,141.57,116.34
2016,2,3,14,30,0.0,130.0,2.7,8.0,130.0,107.94,87.64
2016,2,3,14,45,0.0,87.0,2.7,8.0,87.0,67.8,53.34
2016,2,3,15,0,0.0,44.0,2.7,8.0,44.0,33.64,23.8
2016,2,3,15,15,0.0,39.5,2.6,8.0,39.5,30.17,20.84
2016,2,3,15,30,0.0,35.0,2.5,8.0,35.0,26.7,17.84
2016,2,3,15,45,0.0,30.5,2.45,8.0,30.5,23.25,14.82
2016,2,3,16,0,0.0,26.0,2.4,8.0,26.0,19.79,11.78
2016,2,3,16,15,0.0,21.0,2.35,7.5,21.0,15.97,8.39
2016,2,3,16,30,0.0,16.0,2.3,7.0,16.0,12.15,4.98
2016,2,3,16,45,0.0,11.5,2.25,7.0,11.5,8.72,1.86
2016,2,3,17,0,0.0,7.0,2.2,7.0,7.0,5.3,0.0
2016,2,3,17,15,0.0,3.5,2.2,7.0,3.5,2.64,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,69.0,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,138.0,14.0,2.5,5.0,18.0,11.02,0.0
2016,2,4,7,45,271.5,26.0,2.5,5.5,52.5,21.43,10.59
2016,2,4,8,0,405.0,38.0,2.5,6.0,87.0,31.48,22.3
2016,2,4,8,15,486.5,46.0,2.45,6.0,130.0,38.0,28.88
2016,2,4,8,30,568.0,54.0,2.4,6.0,173.0,44.59,35.27
2016,2,4,8,45,620.0,59.5,2.4,6.5,217.0,56.43,38.63
2016,2,4,9,0,672.0,65.0,2.4,7.0,261.0,109.06,63.64
2016,2,4,9,15,707.0,69.5,2.35,7.5,302.0,164.9,105.09
2016,2,4,9,30,742.0,74.0,2.3,8.0,343.0,227.32,158.72
2016,2,4,9,45,693.0,88.0,2.3,8.5,360.0,273.94,204.62
2016,2,4,10,0,644.0,102.0,2.3,9.0,377.0,316.64,246.57
2016,2,4,10,15,632.5,114.0,2.25,9.5,401.0,366.03,291.52
2016,2,4,10,30,621.0,126.0,2.2,10.0,425.0,413.36,333.17
2016,2,4,10,45,741.5,105.0,2.2,10.5,479.5,495.47,400.7
2016,2,4,11,0,862.0,84.0,2.2,11.0,534.0,586.62,473.81
2016,2,4,11,15,869.5,85.0,2.1,11.0,552.5,640.4,516.65
2016,2,4,11,30,877.0,86.0,2.0,11.0,571.0,692.71,557.24
2016,2,4,11,45,879.5,87.0,1.9,11.5,581.5,739.75,591.59
2016,2,4,12,0,882.0,88.0,1.8,12.0,592.0,784.4,621.36
2016,2,4,12,15,723.5,135.0,1.7,12.0,549.5,752.08,596.44
2016,2,4,12,30,565.0,182.0,1.6,12.0,507.0,690.97,549.58
2016,2,4,12,45,560.0,181.5,1.5,12.5,502.0,710.12,562.92
2016,2,4,13,0,555.0,181.0,1.4,13.0,497.0,726.75,573.37
2016,2,4,13,15,540.5,182.0,1.3,13.0,484.0,733.69,577.6
2016,2,4,13,30,526.0,183.0,1.2,13.0,471.0,737.68,579.78
2016,2,4,13,45,442.5,195.5,1.15,13.0,432.0,684.91,540.31
2016,2,4,14,0,359.0,208.0,1.1,13.0,393.0,605.43,481.8
2016,2,4,14,15,320.0,203.0,1.0,12.5,361.5,569.28,455.92
2016,2,4,14,30,281.0,198.0,0.9,12.0,330.0,531.26,427.81
2016,2,4,14,45,148.0,175.5,0.85,12.0,244.5,351.02,287.0
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,152.64,123.59
2016,2,4,15,15,11.5,139.5,0.75,12.0,144.0,137.72,112.01
2016,2,4,15,30,8.0,126.0,0.7,12.0,129.0,122.93,99.7
2016,2,4,15,45,339.5,93.0,0.65,12.0,186.5,485.95,403.54
2016,2,4,16,0,671.0,60.0,0.6,12.0,244.0,761.58,603.25
2016,2,4,16,15,615.5,54.5,0.55,11.5,200.0,689.37,546.14
2016,2,4,16,30,560.0,49.0,0.5,11.0,156.0,617.39,491.43
2016,2,4,16,45,470.0,40.5,0.45,10.5,113.5,512.4,408.4
2016,2,4,17,0,380.0,32.0,0.4,10.0,71.0,411.96,319.65
2016,2,4,17,15,190.0,16.0,0.4,10.0,35.5,210.11,75.43
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,9.44,0.0
2016,2,5,7,45,48.0,29.0,2.25,6.5,35.0,21.71,11.29
2016,2,5,8,0,96.0,46.0,2.3,7.0,58.0,33.74,24.28
2016,2,5,8,15,117.0,65.0,2.25,7.5,86.0,47.13,36.96
2016,2,5,8,30,138.0,84.0,2.2,8.0,114.0,60.05,49.0
2016,2,5,8,45,155.0,102.5,2.2,8.5,142.5,74.57,58.16
2016,2,5,9,0,172.0,121.0,2.2,9.0,171.0,102.58,76.87
2016,2,5,9,15,184.5,136.5,2.15,9.5,198.0,130.56,98.74
2016,2,5,9,30,197.0,152.0,2.1,10.0,225.0,160.34,123.74
2016,2,5,9,45,314.5,151.5,2.1,10.5,281.5,212.29,164.44
2016,2,5,10,0,432.0,151.0,2.1,11.0,338.0,281.2,220.63
2016,2,5,10,15,485.5,151.5,2.05,11.0,375.5,334.4,266.22
2016,2,5,10,30,539.0,152.0,2.0,11.0,413.0,392.96,315.83
2016,2,5,10,45,689.5,126.0,2.0,11.5,478.0,488.4,392.92
2016,2,5,11,0,840.0,100.0,2.0,12.0,543.0,589.91,473.21
2016,2,5,11,15,847.5,101.5,1.8,12.0,561.0,643.51,514.65
2016,2,5,11,30,855.0,103.0,1.6,12.0,579.0,695.71,553.68
2016,2,5,11,45,684.5,151.0,1.4,12.0,537.0,669.29,531.44
2016,2,5,12,0,514.0,199.0,1.2,12.0,495.0,614.82,488.42
2016,2,5,12,15,523.0,197.0,0.95,12.0,499.0,646.55,510.83
2016,2,5,12,30,532.0,195.0,0.7,12.0,503.0,676.98,530.31
2016,2,5,12,45,490.5,206.5,0.45,12.5,489.0,676.09,524.61
2016,2,5,13,0,449.0,218.0,0.2,13.0,475.0,670.74,516.03
2016,2,5,13,15,495.5,198.5,0.15,13.0,476.5,710.16,544.84
2016,2,5,13,30,542.0,179.0,0.1,13.0,478.0,748.53,572.05
2016,2,5,13,45,715.0,130.0,0.1,13.0,510.0,885.33,664.56
2016,2,5,14,0,888.0,81.0,0.1,13.0,542.0,1002.6,738.85
2016,2,5,14,15,770.5,98.0,0.25,13.0,483.5,918.36,686.27
2016,2,5,14,30,653.0,115.0,0.4,13.0,425.0,836.91,637.71
2016,2,5,14,45,585.0,122.0,0.55,13.0,385.0,780.36,604.23
2016,2,5,15,0,517.0,129.0,0.7,13.0,345.0,712.21,560.62
2016,2,5,15,15,491.5,122.5,0.6,12.5,312.5,678.5,537.98
2016,2,5,15,30,466.0,116.0,0.5,12.0,280.0,643.1,513.17
2016,2,5,15,45,439.5,104.5,0.45,12.0,244.0,598.71,480.87
2016,2,5,16,0,413.0,93.0,0.4,12.0,208.0,553.28,446.91
2016,2,5,16,15,374.5,80.5,0.5,11.5,170.5,494.74,403.81
2016,2,5,16,30,336.0,68.0,0.6,11.0,133.0,436.75,358.64
2016,2,5,16,45,286.0,52.5,0.7,11.0,97.5,365.26,299.13
2016,2,5,17,0,236.0,37.0,0.8,11.0,62.0,296.13,235.53
2016,2,5,17,15,118.0,18.5,1.0,10.5,31.0,152.04,69.77
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,8.65,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,17.31,0.0
2016,2,6,7,45,237.5,28.5,1.4,8.5,59.0,23.33,12.91
2016,2,6,8,0,475.0,35.0,1.4,9.0,96.0,29.32,20.27
2016,2,6,8,15,550.5,41.5,1.3,9.5,140.0,34.82,25.72
2016,2,6,8,30,626.0,48.0,1.2,10.0,184.0,43.8,34.07
2016,2,6,8,45,673.0,52.5,1.15,10.5,228.0,54.41,36.75
2016,2,6,9,0,720.0,57.0,1.1,11.0,272.0,108.65,60.69
2016,2,6,9,15,751.5,60.5,0.95,11.5,313.5,165.63,101.74
2016,2,6,9,30,783.0,64.0,0.8,12.0,355.0,226.25,152.61
2016,2,6,9,45,807.0,66.0,0.65,12.5,392.0,286.82,205.95
2016,2,6,10,0,831.0,68.0,0.5,13.0,429.0,349.48,260.55
2016,2,6,10,15,680.5,112.0,0.5,13.0,422.0,382.57,294.44
2016,2,6,10,30,530.0,156.0,0.5,13.0,415.0,392.04,307.09
2016,2,6,10,45,547.0,159.5,0.5,13.5,438.5,439.29,345.36
2016,2,6,11,0,564.0,163.0,0.5,14.0,462.0,487.32,382.71
2016,2,6,11,15,731.0,118.5,0.5,14.0,520.0,590.09,461.05
2016,2,6,11,30,898.0,74.0,0.5,14.0,578.0,688.67,534.28
2016,2,6,11,45,777.0,113.5,0.5,14.5,555.5,694.3,535.79
2016,2,6,12,0,656.0,153.0,0.5,15.0,533.0,684.97,527.3
2016,2,6,12,15,461.5,208.5,0.45,15.0,477.0,608.84,470.44
2016,2,6,12,30,267.0,264.0,0.4,15.0,421.0,508.44,394.9
2016,2,6,12,45,379.0,236.0,0.35,15.5,456.0,590.11,456.95
2016,2,6,13,0,491.0,208.0,0.3,16.0,491.0,698.23,532.78
2016,2,6,13,15,504.0,199.0,0.25,16.0,484.0,718.69,545.59
2016,2,6,13,30,517.0,190.0,0.2,16.0,477.0,737.24,558.37
2016,2,6,13,45,687.5,133.5,0.15,16.0,501.5,863.13,643.39
2016,2,6,14,0,858.0,77.0,0.1,16.0,526.0,956.72,701.81
2016,2,6,14,15,845.5,75.5,0.15,16.0,499.0,965.49,707.6
2016,2,6,14,30,833.0,74.0,0.2,16.0,472.0,958.65,705.27
2016,2,6,14,45,815.0,71.5,0.3,16.0,439.0,941.22,697.61
2016,2,6,15,0,797.0,69.0,0.4,16.0,406.0,920.22,687.83
2016,2,6,15,15,772.0,66.5,0.5,15.5,368.0,888.93,672.27
2016,2,6,15,30,747.0,64.0,0.6,15.0,330.0,854.66,654.14
2016,2,6,15,45,710.5,60.5,0.7,15.0,288.5,805.22,623.36
2016,2,6,16,0,674.0,57.0,0.8,15.0,247.0,753.81,589.71
2016,2,6,16,15,620.0,51.5,0.95,14.5,203.0,682.11,540.85
2016,2,6,16,30,566.0,46.0,1.1,14.0,159.0,619.11,494.89
2016,2,6,16,45,479.5,39.0,1.3,13.5,117.0,519.01,417.04
2016,2,6,17,0,393.0,32.0,1.5,13.0,75.0,423.18,334.42
2016,2,6,17,15,196.5,16.0,1.6,12.5,37.5,218.45,118.77
2016,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,139.0,7.0,0.8,10.5,13.0,5.51,0.0
2016,2,7,7,30,278.0,14.0,0.8,11.0,26.0,12.64,0.0
2016,2,7,7,45,409.5,22.5,0.8,11.5,64.5,20.57,10.9
2016,2,7,8,0,541.0,31.0,0.8,12.0,103.0,28.68,19.53
2016,2,7,8,15,612.5,36.5,0.75,12.0,148.0,33.96,24.73
2016,2,7,8,30,684.0,42.0,0.7,12.0,193.0,39.33,29.82
2016,2,7,8,45,729.0,45.5,0.7,12.5,238.0,49.17,38.72
2016,2,7,9,0,774.0,49.0,0.7,13.0,283.0,105.9,55.96
2016,2,7,9,15,804.0,52.0,0.7,13.5,325.5,168.21,100.65
2016,2,7,9,30,834.0,55.0,0.7,14.0,368.0,230.61,152.73
2016,2,7,9,45,852.0,58.0,0.7,14.5,405.5,292.74,207.67
2016,2,7,10,0,870.0,61.0,0.7,15.0,443.0,356.14,263.54
2016,2,7,10,15,884.5,62.5,0.65,15.0,475.5,417.74,317.06
2016,2,7,10,30,899.0,64.0,0.6,15.0,508.0,479.59,368.91
2016,2,7,10,45,909.5,65.5,0.55,15.5,533.5,539.38,416.45
2016,2,7,11,0,920.0,67.0,0.5,16.0,559.0,598.44,461.33
2016,2,7,11,15,926.5,67.5,0.5,16.0,577.5,652.95,502.65
2016,2,7,11,30,933.0,68.0,0.5,16.0,596.0,705.74,541.48
2016,2,7,11,45,937.5,68.0,0.5,16.5,607.0,754.6,574.43
2016,2,7,12,0,942.0,68.0,0.5,17.0,618.0,801.06,603.81
2016,2,7,12,15,943.0,68.0,0.5,17.0,621.0,842.13,630.34
2016,2,7,12,30,944.0,68.0,0.5,17.0,624.0,880.14,654.72
2016,2,7,12,45,944.0,67.5,0.5,17.5,619.5,913.45,674.69
2016,2,7,13,0,944.0,67.0,0.5,18.0,615.0,943.32,692.38
2016,2,7,13,15,939.5,66.5,0.5,18.0,602.5,965.45,706.45
2016,2,7,13,30,935.0,66.0,0.5,18.0,590.0,983.71,718.3
2016,2,7,13,45,928.0,65.0,0.5,18.0,570.0,994.99,725.92
2016,2,7,14,0,921.0,64.0,0.5,18.0,550.0,1002.27,731.3
2016,2,7,14,15,910.0,62.5,0.5,17.5,523.0,1000.92,732.83
2016,2,7,14,30,899.0,61.0,0.5,17.0,496.0,995.59,732.12
2016,2,7,14,45,884.0,59.5,0.5,17.0,462.5,982.41,725.19
2016,2,7,15,0,869.0,58.0,0.5,17.0,429.0,965.56,716.04
2016,2,7,15,15,847.0,55.5,0.5,16.5,390.5,936.82,700.4
2016,2,7,15,30,825.0,53.0,0.5,16.0,352.0,905.0,682.47
2016,2,7,15,45,793.0,50.5,0.5,16.0,309.0,860.77,654.32
2016,2,7,16,0,761.0,48.0,0.5,16.0,266.0,824.82,630.79
2016,2,7,16,15,713.0,44.0,0.5,15.5,220.5,759.06,586.08
2016,2,7,16,30,665.0,40.0,0.5,15.0,175.0,692.8,538.49
2016,2,7,16,45,584.5,34.0,0.5,14.5,130.5,595.53,464.82
2016,2,7,17,0,504.0,28.0,0.5,14.0,86.0,501.3,386.2
2016,2,7,17,15,355.5,19.0,0.5,13.5,50.5,345.55,204.37
2016,2,7,17,30,207.0,10.0,0.5,13.0,15.0,165.54,0.0
2016,2,7,17,45,103.5,5.0,0.55,13.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,8.5,2.65,10.5,13.5,6.69,0.0
2016,2,8,7,30,237.0,17.0,2.7,11.0,27.0,14.04,0.0
2016,2,8,7,45,373.0,26.5,2.75,11.5,66.0,22.08,12.37
2016,2,8,8,0,509.0,36.0,2.8,12.0,105.0,30.29,20.94
2016,2,8,8,15,584.5,42.5,2.7,12.0,151.0,38.89,29.08
2016,2,8,8,30,660.0,49.0,2.6,12.0,197.0,44.94,34.81
2016,2,8,8,45,706.0,53.5,2.55,12.5,242.5,54.68,43.61
2016,2,8,9,0,752.0,58.0,2.5,13.0,288.0,111.04,61.36
2016,2,8,9,15,783.5,61.0,2.45,13.5,331.0,169.77,103.35
2016,2,8,9,30,815.0,64.0,2.4,14.0,374.0,232.11,155.9
2016,2,8,9,45,843.0,65.0,2.35,15.0,413.0,295.01,211.55
2016,2,8,10,0,871.0,66.0,2.3,16.0,452.0,360.87,269.66
2016,2,8,10,15,886.0,68.0,2.3,16.0,484.5,423.42,325.42
2016,2,8,10,30,901.0,70.0,2.3,16.0,517.0,486.3,379.93
2016,2,8,10,45,910.0,71.5,2.3,16.5,543.0,545.66,429.3
2016,2,8,11,0,919.0,73.0,2.3,17.0,569.0,604.11,476.19
2016,2,8,11,15,926.0,74.0,2.25,17.0,587.5,659.63,519.98
2016,2,8,11,30,933.0,75.0,2.2,17.0,606.0,713.5,561.21
2016,2,8,11,45,936.0,75.5,2.2,17.5,617.0,762.07,595.96
2016,2,8,12,0,939.0,76.0,2.2,18.0,628.0,808.15,626.76
2016,2,8,12,15,939.5,76.0,2.15,18.0,631.0,848.95,654.3
2016,2,8,12,30,940.0,76.0,2.1,18.0,634.0,886.66,679.48
2016,2,8,12,45,941.5,74.5,2.1,18.5,629.5,920.21,700.87
2016,2,8,13,0,943.0,73.0,2.1,19.0,625.0,950.37,719.88
2016,2,8,13,15,938.5,72.5,2.05,19.0,612.5,972.66,734.41
2016,2,8,13,30,934.0,72.0,2.0,19.0,600.0,991.08,746.5
2016,2,8,13,45,926.5,71.0,2.0,19.0,579.5,1002.05,754.41
2016,2,8,14,0,919.0,70.0,2.0,19.0,559.0,1008.99,759.9
2016,2,8,14,15,908.0,68.5,1.95,18.5,531.5,1007.8,760.99
2016,2,8,14,30,897.0,67.0,1.9,18.0,504.0,1002.63,759.67
2016,2,8,14,45,881.0,65.5,1.9,18.0,470.5,988.59,751.79
2016,2,8,15,0,865.0,64.0,1.9,18.0,437.0,970.9,741.55
2016,2,8,15,15,842.5,61.5,1.85,17.5,398.0,941.87,724.26
2016,2,8,15,30,820.0,59.0,1.8,17.0,359.0,920.91,712.29
2016,2,8,15,45,787.5,56.0,1.75,16.5,315.5,875.02,682.33
2016,2,8,16,0,755.0,53.0,1.7,16.0,272.0,826.84,649.81
2016,2,8,16,15,706.0,48.5,1.7,15.5,226.0,759.37,602.13
2016,2,8,16,30,657.0,44.0,1.7,15.0,180.0,691.27,551.26
2016,2,8,16,45,575.5,37.5,1.7,14.5,135.0,592.28,473.65
2016,2,8,17,0,494.0,31.0,1.7,14.0,90.0,496.01,391.65
2016,2,8,17,15,341.5,21.5,1.7,13.5,53.0,338.29,218.68
2016,2,8,17,30,189.0,12.0,1.7,13.0,16.0,153.5,0.0
2016,2,8,17,45,94.5,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,9.0,12.5,9.83,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,17.98,0.0
2016,2,9,7,45,183.5,34.5,2.35,9.5,60.0,25.99,16.02
2016,2,9,8,0,367.0,44.0,2.5,10.0,95.0,35.98,26.21
2016,2,9,8,15,427.0,54.0,2.45,10.5,135.5,43.75,33.66
2016,2,9,8,30,487.0,64.0,2.4,11.0,176.0,51.44,40.82
2016,2,9,8,45,524.5,73.0,2.4,11.5,216.0,62.05,50.41
2016,2,9,9,0,562.0,82.0,2.4,12.0,256.0,110.43,68.26
2016,2,9,9,15,595.0,86.5,2.25,12.5,294.0,159.49,103.5
2016,2,9,9,30,628.0,91.0,2.1,13.0,332.0,212.57,147.82
2016,2,9,9,45,628.0,101.5,2.0,13.5,363.0,265.47,195.4
2016,2,9,10,0,628.0,112.0,1.9,14.0,394.0,318.02,242.51
2016,2,9,10,15,615.5,125.5,1.8,14.5,417.5,367.67,286.31
2016,2,9,10,30,603.0,139.0,1.7,15.0,441.0,415.18,326.72
2016,2,9,10,45,630.0,139.0,1.6,15.5,468.5,468.88,370.22
2016,2,9,11,0,657.0,139.0,1.5,16.0,496.0,524.17,413.47
2016,2,9,11,15,558.5,177.5,1.4,16.0,488.5,531.89,419.61
2016,2,9,11,30,460.0,216.0,1.3,16.0,481.0,535.42,421.59
2016,2,9,11,45,598.0,174.0,1.2,16.5,524.5,628.94,491.71
2016,2,9,12,0,736.0,132.0,1.1,17.0,568.0,724.93,560.57
2016,2,9,12,15,628.5,169.5,1.0,17.0,543.0,711.39,547.7
2016,2,9,12,30,521.0,207.0,0.9,17.0,518.0,680.19,523.41
2016,2,9,12,45,563.5,190.0,0.85,17.0,524.5,722.7,554.61
2016,2,9,13,0,606.0,173.0,0.8,17.0,531.0,773.62,590.02
2016,2,9,13,15,499.5,201.5,0.75,17.0,492.5,717.53,548.54
2016,2,9,13,30,393.0,230.0,0.7,17.0,454.0,641.23,493.8
2016,2,9,13,45,502.0,190.0,0.7,17.0,466.0,737.15,565.06
2016,2,9,14,0,611.0,150.0,0.7,17.0,478.0,820.4,622.69
2016,2,9,14,15,673.5,124.0,0.65,17.0,469.0,863.14,650.27
2016,2,9,14,30,736.0,98.0,0.6,17.0,460.0,900.54,674.59
2016,2,9,14,45,557.0,131.0,0.6,17.0,394.0,764.13,583.49
2016,2,9,15,0,378.0,164.0,0.6,17.0,328.0,592.63,464.0
2016,2,9,15,15,419.0,141.0,0.55,16.5,308.5,630.28,495.37
2016,2,9,15,30,460.0,118.0,0.5,16.0,289.0,640.14,503.83
2016,2,9,15,45,432.5,108.5,0.5,16.0,254.0,597.37,473.37
2016,2,9,16,0,405.0,99.0,0.5,16.0,219.0,553.71,441.97
2016,2,9,16,15,510.5,75.0,0.45,15.5,200.0,619.18,490.2
2016,2,9,16,30,616.0,51.0,0.4,15.0,181.0,672.31,525.28
2016,2,9,16,45,534.5,43.0,0.4,15.0,136.0,573.11,448.15
2016,2,9,17,0,453.0,35.0,0.4,15.0,91.0,477.53,369.92
2016,2,9,17,15,306.0,24.0,0.45,14.5,54.0,325.57,217.79
2016,2,9,17,30,159.0,13.0,0.5,14.0,17.0,131.5,0.0
2016,2,9,17,45,79.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,11.41,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,20.49,0.0
2016,2,10,7,45,197.0,36.5,1.05,10.5,65.0,27.49,17.48
2016,2,10,8,0,394.0,44.0,1.0,11.0,101.0,36.07,26.29
2016,2,10,8,15,457.5,54.0,0.95,11.5,143.0,43.93,33.76
2016,2,10,8,30,521.0,64.0,0.9,12.0,185.0,51.7,40.94
2016,2,10,8,45,554.5,73.0,0.9,12.5,226.0,62.09,50.27
2016,2,10,9,0,588.0,82.0,0.9,13.0,267.0,112.1,68.42
2016,2,10,9,15,635.5,81.0,0.85,13.0,306.0,160.6,102.0
2016,2,10,9,30,683.0,80.0,0.8,13.0,345.0,214.64,146.34
2016,2,10,9,45,610.0,109.5,0.75,13.5,363.0,266.86,195.42
2016,2,10,10,0,537.0,139.0,0.7,14.0,381.0,304.97,231.73
2016,2,10,10,15,419.5,176.0,0.65,14.0,373.5,326.9,254.39
2016,2,10,10,30,302.0,213.0,0.6,14.0,366.0,327.33,257.9
2016,2,10,10,45,186.5,227.5,0.6,14.5,323.5,294.2,233.27
2016,2,10,11,0,71.0,242.0,0.6,15.0,281.0,245.75,194.94
2016,2,10,11,15,483.0,164.5,0.55,15.0,443.0,472.71,374.12
2016,2,10,11,30,895.0,87.0,0.5,15.0,605.0,701.03,541.6
2016,2,10,11,45,766.0,126.5,0.5,15.5,576.0,703.62,538.95
2016,2,10,12,0,637.0,166.0,0.5,16.0,547.0,683.51,523.06
2016,2,10,12,15,452.0,220.5,0.5,16.5,491.5,612.87,470.35
2016,2,10,12,30,267.0,275.0,0.5,17.0,436.0,518.58,399.55
2016,2,10,12,45,588.0,179.5,0.5,17.5,530.0,732.98,558.48
2016,2,10,13,0,909.0,84.0,0.5,18.0,624.0,933.89,688.63
2016,2,10,13,15,904.0,83.5,0.45,18.0,611.0,955.14,698.23
2016,2,10,13,30,899.0,83.0,0.4,18.0,598.0,972.61,708.43
2016,2,10,13,45,891.5,81.5,0.4,18.0,578.0,982.61,715.22
2016,2,10,14,0,884.0,80.0,0.4,18.0,558.0,988.68,719.84
2016,2,10,14,15,678.5,126.5,0.35,18.0,483.0,871.53,644.57
2016,2,10,14,30,473.0,173.0,0.3,18.0,408.0,716.14,541.82
2016,2,10,14,45,523.0,148.5,0.3,18.5,392.5,741.48,562.31
2016,2,10,15,0,573.0,124.0,0.3,19.0,377.0,773.32,583.65
2016,2,10,15,15,507.0,123.5,0.25,18.5,332.5,695.91,531.68
2016,2,10,15,30,441.0,123.0,0.2,18.0,288.0,627.94,486.44
2016,2,10,15,45,416.0,112.5,0.2,17.5,253.0,586.62,459.42
2016,2,10,16,0,391.0,102.0,0.2,17.0,218.0,544.33,430.28
2016,2,10,16,15,361.5,88.0,0.25,16.0,182.0,492.46,393.86
2016,2,10,16,30,332.0,74.0,0.3,15.0,146.0,440.52,355.34
2016,2,10,16,45,287.0,58.5,0.35,14.5,110.0,373.19,301.49
2016,2,10,17,0,242.0,43.0,0.4,14.0,74.0,307.75,245.69
2016,2,10,17,15,121.0,29.0,0.45,13.5,44.5,164.57,115.06
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,10.0,1.35,10.5,16.5,7.87,0.0
2016,2,11,7,30,242.0,20.0,1.3,11.0,33.0,16.51,0.0
2016,2,11,7,45,366.5,30.5,1.3,11.5,73.0,25.29,15.75
2016,2,11,8,0,491.0,41.0,1.3,12.0,113.0,34.17,24.55
2016,2,11,8,15,562.5,47.5,1.2,12.5,158.5,39.56,29.76
2016,2,11,8,30,634.0,54.0,1.1,13.0,204.0,45.04,34.84
2016,2,11,8,45,681.5,59.0,1.05,13.5,249.5,57.22,45.74
2016,2,11,9,0,729.0,64.0,1.0,14.0,295.0,112.72,63.59
2016,2,11,9,15,652.5,84.5,0.9,14.5,313.0,165.49,104.71
2016,2,11,9,30,576.0,105.0,0.8,15.0,331.0,212.29,147.54
2016,2,11,9,45,505.5,133.5,0.7,15.5,346.0,253.05,186.12
2016,2,11,10,0,435.0,162.0,0.6,16.0,361.0,289.0,219.48
2016,2,11,10,15,529.0,149.0,0.55,16.0,407.5,347.72,266.78
2016,2,11,10,30,623.0,136.0,0.5,16.0,454.0,421.35,325.02
2016,2,11,10,45,616.5,146.5,0.5,16.5,474.0,468.3,362.13
2016,2,11,11,0,610.0,157.0,0.5,17.0,494.0,513.46,396.72
2016,2,11,11,15,580.0,173.0,0.45,17.0,502.5,540.81,417.43
2016,2,11,11,30,550.0,189.0,0.4,17.0,511.0,570.45,438.9
2016,2,11,11,45,548.0,194.5,0.4,17.0,520.0,606.05,464.86
2016,2,11,12,0,546.0,200.0,0.4,17.0,529.0,639.93,488.99
2016,2,11,12,15,534.5,205.0,0.4,17.0,528.0,663.81,505.69
2016,2,11,12,30,523.0,210.0,0.4,17.0,527.0,685.01,520.42
2016,2,11,12,45,506.0,214.5,0.4,17.5,519.5,698.17,528.46
2016,2,11,13,0,489.0,219.0,0.4,18.0,512.0,708.29,534.43
2016,2,11,13,15,486.0,215.5,0.45,17.5,501.5,720.1,544.8
2016,2,11,13,30,483.0,212.0,0.5,17.0,491.0,729.49,553.6
2016,2,11,13,45,468.5,207.5,0.55,17.0,470.5,724.16,551.24
2016,2,11,14,0,454.0,203.0,0.6,17.0,450.0,716.03,547.18
2016,2,11,14,15,436.0,199.5,0.65,16.5,428.0,702.9,540.59
2016,2,11,14,30,418.0,196.0,0.7,16.0,406.0,687.28,532.24
2016,2,11,14,45,327.0,192.5,0.8,16.0,350.0,573.74,451.88
2016,2,11,15,0,236.0,189.0,0.9,16.0,294.0,482.49,384.94
2016,2,11,15,15,384.5,149.0,0.9,15.5,302.0,605.7,483.28
2016,2,11,15,30,533.0,109.0,0.9,15.0,310.0,700.39,554.36
2016,2,11,15,45,489.0,105.0,0.95,15.0,273.0,647.66,516.32
2016,2,11,16,0,445.0,101.0,1.0,15.0,236.0,594.5,478.46
2016,2,11,16,15,405.5,88.5,1.0,14.0,196.0,534.02,434.62
2016,2,11,16,30,366.0,76.0,1.0,13.0,156.0,473.96,388.81
2016,2,11,16,45,312.0,61.0,1.05,12.5,118.0,398.51,327.76
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,325.7,264.86
2016,2,11,17,15,129.0,31.5,1.1,12.0,48.5,177.72,129.64
2016,2,11,17,30,0.0,17.0,1.1,12.0,17.0,13.38,0.0
2016,2,11,17,45,0.0,8.5,1.15,12.0,8.5,6.69,0.0
2016,2,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,76.5,10.5,1.05,11.0,15.0,8.26,0.0
2016,2,12,7,30,153.0,21.0,1.0,11.0,30.0,16.02,1.03
2016,2,12,7,45,242.5,35.0,0.95,11.5,64.5,26.65,17.09
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,37.26,27.35
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,46.8,36.24
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,56.18,44.79
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,66.48,53.97
