Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,111.51,71.41
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,158.26,105.04
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,212.23,149.72
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,257.83,190.41
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,306.51,233.44
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,353.51,274.54
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,400.09,314.29
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,445.09,351.3
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,489.69,386.97
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,554.14,437.87
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,616.95,486.78
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,654.26,515.44
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,688.96,541.92
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,692.64,545.14
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,699.45,550.42
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,719.3,565.98
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,736.62,579.57
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,739.36,581.95
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,738.81,582.08
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,740.8,584.74
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,740.18,585.55
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,860.78,676.31
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,960.78,748.13
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,946.2,738.86
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,927.98,728.2
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,792.98,633.74
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,640.44,522.86
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,598.45,492.37
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,555.57,459.55
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,502.71,418.48
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,449.84,375.64
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,454.77,376.66
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,458.59,372.45
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,321.02,241.92
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,166.29,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,61.76,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,7.87,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,18.28,4.04
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,25.34,16.28
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,32.61,23.46
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,37.9,28.56
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,43.25,33.53
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,49.94,39.56
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,113.11,61.27
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,174.76,104.81
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,239.16,159.1
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,303.22,216.37
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,368.94,275.16
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,432.85,332.32
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,496.66,387.78
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,557.79,438.88
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,617.85,487.4
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,673.86,532.04
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,727.9,574.01
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,777.79,609.46
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,824.85,641.28
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,866.61,670.79
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,905.11,698.01
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,933.17,718.54
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,956.77,736.21
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,977.21,753.24
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,993.68,767.61
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,1002.55,776.81
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,1007.34,783.3
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,1005.21,785.15
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,999.12,784.42
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,993.14,782.74
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,971.12,769.66
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,835.35,673.14
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,680.85,559.32
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,637.6,528.64
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,593.34,495.48
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,643.72,535.99
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,680.48,563.36
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,583.83,483.32
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,490.35,402.31
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,279.11,215.78
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,36.13,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,10.23,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,4.72,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,9.12,0.0
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,17.92,9.86
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,26.75,18.18
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,36.57,27.25
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,46.15,35.99
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,55.68,44.54
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,65.58,50.78
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,75.27,58.83
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,85.1,66.88
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,184.57,139.75
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,318.19,242.78
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,390.82,302.7
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,475.72,372.87
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,533.89,421.45
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,591.06,467.67
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,645.61,511.37
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,698.7,552.81
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,711.92,562.01
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,704.46,555.7
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,715.96,564.2
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,714.72,563.19
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,673.81,530.26
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,605.17,476.97
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,658.14,519.13
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,735.28,577.14
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,729.53,573.3
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,720.96,568.08
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,739.66,585.47
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,755.76,600.96
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,770.05,613.21
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,791.55,630.71
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,751.15,603.25
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,699.7,567.35
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,657.82,537.9
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,614.86,506.59
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,559.59,464.22
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,504.22,420.01
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,436.49,363.02
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,370.61,304.79
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,223.26,172.58
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,29.21,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,8.65,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,20.05,7.67
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,27.49,18.02
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,35.07,25.32
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,39.82,29.91
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,44.66,34.41
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,50.84,39.9
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,109.43,58.42
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,173.24,103.18
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,236.25,155.35
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,299.47,210.89
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,364.1,267.64
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,426.82,322.56
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,489.59,375.96
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,549.59,424.82
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,608.62,471.18
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,664.26,514.02
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,718.05,554.23
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,767.05,588.97
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,813.46,620.13
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,855.46,647.99
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,894.33,673.59
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,924.5,692.74
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,950.73,709.39
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,973.03,724.91
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,991.47,738.09
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,1000.62,745.42
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,1005.7,750.38
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,1005.12,751.12
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,1000.62,749.51
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,985.56,741.11
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,978.92,738.48
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,950.09,722.3
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,917.99,703.83
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,873.74,675.16
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,827.1,644.0
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,763.08,600.23
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,698.17,553.53
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,609.39,486.35
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,532.96,424.0
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,302.54,233.4
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,50.25,1.47
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,12.59,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,8.65,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,20.18,8.73
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,27.23,17.92
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,34.42,24.82
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,38.84,29.01
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,43.34,33.12
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,60.45,48.26
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,113.27,71.79
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,161.67,106.68
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,211.5,147.81
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,261.7,190.55
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,313.07,233.99
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,361.97,274.57
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,411.06,313.87
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,462.36,353.36
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,521.25,396.8
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,581.15,441.1
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,643.48,486.05
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,731.52,548.58
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,820.23,607.01
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,862.82,633.17
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,902.31,657.83
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,861.31,631.89
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,802.9,595.37
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,820.74,609.42
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,835.66,620.45
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,943.08,691.7
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,1027.7,745.56
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,958.02,701.28
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,877.03,651.17
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,847.71,634.33
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,815.15,614.38
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,730.09,558.48
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,656.25,509.4
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,617.99,484.92
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,578.34,458.11
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,531.92,424.6
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,484.8,389.12
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,418.05,337.06
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,353.08,283.55
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,265.75,205.88
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,164.69,45.03
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,58.22,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.39,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,1.89,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.03,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,6.07,0.0
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,7.21,0.85
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,8.36,1.55
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,16.76,8.76
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,25.19,15.95
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,29.43,19.51
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,33.67,23.06
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,30.23,20.08
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,26.79,17.11
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,43.36,31.08
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,60.0,45.01
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,46.09,33.26
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,32.22,21.57
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,26.84,17.02
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,21.46,12.48
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,43.81,31.27
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,66.26,50.04
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,68.59,51.98
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,70.92,53.94
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,48.04,34.91
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,25.29,15.81
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,24.51,15.18
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,23.73,14.55
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,20.65,11.96
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,17.58,9.36
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,123.77,100.59
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,254.24,209.69
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,249.14,206.42
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,243.9,203.33
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,219.92,183.65
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,195.87,163.65
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,167.55,139.89
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,139.12,115.5
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,108.72,88.64
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,77.86,61.06
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,41.39,28.62
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,12.98,0.0
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,6.69,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,14.16,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,26.24,14.99
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,39.17,28.86
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,52.32,41.27
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,60.73,49.28
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,69.1,57.04
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,76.36,63.51
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,124.68,81.29
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,113.01,78.91
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,58.36,44.7
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,112.69,90.16
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,170.71,138.29
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,206.33,167.49
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,246.33,200.48
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,175.6,142.3
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,93.06,73.06
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,138.58,111.13
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,186.85,150.93
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,192.13,155.08
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,197.43,159.35
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,107.62,85.13
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,23.77,14.53
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,51.54,38.05
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,79.9,61.9
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,66.64,50.88
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,53.83,40.21
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,95.61,75.56
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,142.83,115.16
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,76.19,59.32
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,18.34,10.12
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,113.97,92.64
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,231.65,191.63
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,128.2,104.94
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,53.71,40.9
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,47.51,35.7
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,41.33,30.4
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,34.77,24.77
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,28.24,19.07
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,22.1,13.59
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,15.97,8.09
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,10.25,2.87
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,4.54,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.36,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,6.29,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,12.17,4.16
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,21.76,13.56
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,31.37,22.56
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,42.06,32.48
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,52.63,42.19
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,62.46,51.0
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,72.78,57.33
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,52.16,39.48
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,29.8,20.14
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,69.46,54.11
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,108.89,87.38
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,115.69,92.85
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,122.55,98.4
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,129.36,103.89
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,136.31,109.5
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,173.85,140.65
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,213.95,173.6
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,281.97,229.43
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,342.94,278.82
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,358.74,291.44
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,374.93,304.54
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,383.42,311.54
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,391.83,318.54
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,366.8,298.37
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,340.17,276.91
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,323.23,263.6
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,305.62,249.65
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,311.84,256.03
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,318.27,262.55
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,294.76,243.77
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,270.85,224.63
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,341.55,285.77
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,387.77,326.36
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,353.46,298.39
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,319.35,270.49
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,282.87,240.69
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,246.16,209.84
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,202.13,171.32
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,157.99,131.79
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,103.46,82.04
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,31.76,13.62
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,11.58,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,12.57,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,25.47,15.71
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,36.69,27.36
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,47.7,37.9
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,55.16,44.98
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,62.53,51.76
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,71.1,59.34
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,121.94,78.7
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,169.23,111.33
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,222.08,155.17
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,278.79,206.02
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,336.13,257.19
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,411.99,320.78
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,494.79,388.25
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,527.58,415.91
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,550.15,433.97
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,572.74,450.5
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,580.51,454.85
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,588.62,459.3
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,574.58,447.48
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,632.74,490.33
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,676.9,522.0
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,631.48,488.35
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,599.19,464.29
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,645.49,501.87
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,714.07,553.58
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,610.73,479.28
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,501.16,398.77
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,595.07,474.11
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,664.27,528.79
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,849.63,666.47
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,987.28,762.77
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,958.65,743.9
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,926.68,724.66
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,887.13,700.25
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,844.91,673.01
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,781.53,629.16
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,717.09,582.49
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,640.77,524.23
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,558.52,457.44
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,433.06,350.43
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,307.38,194.39
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,119.79,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,11.83,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,24.26,14.89
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,31.06,22.19
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,41.2,31.78
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,46.24,36.57
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,51.33,41.23
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,56.19,45.54
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,115.88,64.87
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,178.05,108.75
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,243.09,163.61
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,309.98,223.32
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,375.69,282.21
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,439.72,339.28
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,503.74,394.62
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,564.46,444.81
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,624.11,492.27
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,680.25,536.75
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,734.46,578.6
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,784.12,614.68
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,831.05,646.83
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,872.21,675.43
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,910.09,701.73
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,940.83,724.21
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,967.72,744.22
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,989.43,760.32
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,1007.16,773.92
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,1017.33,783.1
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,1023.39,789.7
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,1021.23,791.35
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,1015.03,790.45
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,1001.22,783.41
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,995.96,782.48
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,965.64,764.35
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,932.01,743.77
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,890.1,715.36
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,845.66,684.4
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,782.87,639.18
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,719.13,591.38
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,638.82,527.4
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,559.72,460.97
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,448.81,364.94
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,330.99,222.76
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,129.87,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,11.85,0.0
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,26.55,17.02
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,33.93,24.71
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,41.41,31.87
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,46.49,36.67
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,51.61,41.32
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,56.82,45.93
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,118.04,65.79
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,180.99,109.8
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,249.41,166.81
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,314.6,224.2
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,380.88,282.03
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,445.71,337.45
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,510.52,390.6
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,572.21,439.1
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,632.78,484.57
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,689.59,527.06
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,744.43,566.79
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,794.37,600.12
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,841.58,629.49
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,884.52,657.84
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,924.24,684.05
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,956.98,705.75
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,985.89,725.15
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,1009.51,741.33
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,1029.14,755.21
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,1039.45,763.4
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,1045.55,769.25
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,1045.63,770.42
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,1041.62,769.24
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,948.34,711.36
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,847.01,647.2
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,910.55,694.5
