Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,960.83,730.28
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,915.37,701.59
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,867.32,671.55
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,803.78,630.44
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,739.02,586.27
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,658.55,527.95
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,571.74,460.62
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,445.83,356.98
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,323.93,224.81
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,125.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,13.04,0.0
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,26.77,17.29
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,33.53,24.23
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,43.85,33.85
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,48.84,38.51
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,53.87,43.03
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,58.6,47.14
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,119.25,66.44
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,182.79,110.88
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,249.22,166.39
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,316.67,225.81
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,382.74,284.16
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,447.51,340.25
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,512.25,394.32
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,573.51,443.72
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,633.42,490.14
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,690.27,533.59
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,745.2,574.33
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,794.88,609.63
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,841.74,640.85
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,883.62,667.65
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,922.24,692.0
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,951.34,709.44
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,976.26,724.22
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,894.97,670.07
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,771.24,585.21
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,916.92,687.08
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,1043.3,766.66
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,1041.25,764.55
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,1035.03,762.0
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,884.59,665.5
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,712.12,549.7
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,720.78,561.34
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,725.37,566.92
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,671.0,530.24
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,616.12,492.73
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,652.11,522.32
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,689.56,550.9
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,588.7,475.36
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,490.33,398.74
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,367.44,297.46
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,252.94,182.01
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,90.23,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,14.15,1.27
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,28.86,19.2
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,36.19,26.56
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,43.62,33.57
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,48.79,38.42
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,53.98,43.15
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,58.18,46.78
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,118.9,68.65
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,178.06,109.48
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,240.36,160.48
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,302.43,214.08
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,366.19,268.82
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,401.56,303.79
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,410.7,315.43
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,469.56,361.77
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,539.97,415.13
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,627.41,479.45
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,714.99,542.23
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,666.26,503.68
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,558.99,424.58
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,593.39,451.14
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,627.91,475.7
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,642.13,485.57
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,654.51,494.41
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,734.3,551.88
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,795.17,595.32
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,784.83,588.59
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,771.11,580.7
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,898.13,669.4
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,1002.09,736.67
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,986.22,728.6
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,966.58,720.07
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,937.46,705.41
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,905.08,688.35
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,860.01,661.76
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,819.8,637.59
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,757.7,596.98
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,695.0,553.96
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,611.61,493.18
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,530.17,429.89
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,412.51,333.31
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,303.25,224.05
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,113.23,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,14.96,3.25
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,32.0,22.08
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,40.76,30.66
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,49.51,38.85
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,55.18,44.15
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,60.86,49.29
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,64.33,52.24
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,115.09,68.58
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,172.67,116.39
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,212.12,154.97
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,249.49,187.97
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,283.26,217.42
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,322.63,249.52
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,362.92,281.52
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,481.83,371.94
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,610.03,467.47
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,665.46,508.16
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,713.31,543.29
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,761.13,577.37
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,806.57,607.21
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,763.97,575.29
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,679.65,513.45
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,729.66,549.95
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,779.68,584.18
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,896.65,664.14
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,996.43,728.24
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,1004.31,733.53
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,1008.0,737.86
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,892.69,666.69
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,752.17,574.71
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,798.49,612.29
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,852.24,650.58
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,754.52,585.07
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,669.11,527.58
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,539.59,433.84
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,438.7,357.18
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,394.64,324.71
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,350.8,290.64
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,450.19,372.31
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,523.68,426.24
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,407.88,329.34
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,300.04,224.97
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,145.82,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,7.08,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,19.53,7.46
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,32.07,22.36
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,44.94,34.54
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,57.5,46.16
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,68.58,56.34
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,79.35,66.02
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,86.93,72.54
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,127.71,88.36
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,167.98,122.39
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,194.48,148.78
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,220.97,172.18
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,244.79,192.94
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,306.03,241.39
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,373.82,295.19
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,445.87,351.75
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,520.25,409.56
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,552.65,434.5
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,580.48,455.5
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,631.39,494.53
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,683.66,533.84
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,786.08,610.21
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,869.25,667.69
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,899.02,687.81
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,925.37,706.29
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,791.12,614.73
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,610.98,480.92
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,546.89,435.04
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,503.43,402.29
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,296.46,241.36
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,69.3,53.01
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,46.81,34.33
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,24.47,15.36
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,49.09,36.57
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,76.05,59.8
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,41.34,30.15
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,9.13,2.29
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,7.98,1.31
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,6.83,0.31
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,5.3,0.0
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,3.78,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,2.65,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,11.8,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,20.43,9.23
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,29.16,20.01
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,35.8,26.55
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,42.5,32.89
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,63.78,52.27
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,84.96,71.32
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,96.53,81.38
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,130.97,97.01
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,169.68,123.85
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,216.2,160.02
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,283.93,209.29
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,373.47,279.54
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,435.97,334.52
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,498.52,387.92
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,559.2,437.2
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,619.25,483.98
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,621.58,485.6
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,588.57,460.23
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,618.43,482.14
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,645.51,500.86
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,614.75,477.7
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,593.67,461.2
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,579.63,450.67
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,540.78,422.15
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,585.29,455.85
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,608.19,473.32
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,726.88,561.99
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,826.42,634.3
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,934.0,708.43
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,1017.78,765.17
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,1008.4,760.25
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,995.0,754.07
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,836.74,650.14
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,660.06,527.2
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,772.18,613.71
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,857.14,675.05
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,797.14,633.5
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,735.97,590.92
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,659.75,534.04
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,578.69,470.14
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,465.45,377.84
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,359.47,278.64
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,176.71,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,5.51,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,18.83,8.85
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,31.79,22.47
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,46.0,35.78
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,59.32,48.07
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,73.03,60.57
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,86.49,72.63
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,98.81,83.31
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,118.37,93.63
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,126.73,100.8
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,131.63,105.58
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,169.27,135.18
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,212.59,169.45
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,244.56,195.17
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,286.11,228.47
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,313.27,249.81
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,341.29,271.61
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,440.78,350.1
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,542.82,428.87
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,487.11,385.25
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,402.04,318.76
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,459.17,364.82
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,520.15,412.48
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,465.97,369.48
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,385.33,306.28
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,514.22,409.23
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,649.99,512.89
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,636.59,502.81
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,621.02,492.32
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,629.41,501.58
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,636.1,509.55
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,662.7,532.7
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,712.07,571.98
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,754.94,606.81
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,803.5,644.05
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,653.63,533.58
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,496.4,411.98
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,449.36,376.36
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,402.82,339.3
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,511.72,429.23
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,594.14,490.97
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,479.89,395.13
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,372.54,295.04
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,184.88,9.82
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,5.51,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,11.02,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,21.4,11.81
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,31.55,22.21
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,37.8,28.25
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,44.14,34.16
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,52.69,41.87
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,57.53,46.1
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,64.04,51.71
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,123.73,70.99
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,184.71,113.45
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,248.34,166.06
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,311.56,221.36
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,375.94,277.49
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,438.94,331.62
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,500.81,382.94
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,561.08,430.6
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,621.18,476.15
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,676.46,517.29
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,729.82,555.63
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,779.97,588.67
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,827.81,617.86
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,755.25,566.38
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,617.88,467.32
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,723.09,545.1
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,822.59,614.31
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,796.93,595.4
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,773.6,579.44
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,904.93,670.55
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,1016.48,740.9
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,939.87,691.42
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,848.02,633.68
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,916.23,681.3
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,969.24,716.19
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,825.8,622.9
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,664.65,514.47
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,607.99,477.8
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,550.78,438.14
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,475.68,384.27
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,425.01,346.62
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,369.71,303.72
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,315.25,259.55
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,244.84,200.07
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,177.06,139.18
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,86.72,27.74
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,7.87,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,14.78,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,24.15,14.46
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,35.75,26.01
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,45.06,34.79
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,54.21,43.21
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,61.74,49.97
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,69.09,56.38
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,72.42,59.11
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,122.27,74.54
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,181.83,113.93
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,248.36,166.29
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,296.92,218.21
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,315.76,243.12
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,401.52,310.25
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,504.54,392.1
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,499.77,392.63
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,443.0,350.34
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,412.91,327.61
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,382.98,303.56
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,268.86,214.29
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,150.79,118.76
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,184.22,146.23
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,219.4,174.5
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,177.93,140.99
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,136.12,107.03
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,133.55,105.1
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,130.96,103.07
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,131.08,103.3
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,131.3,103.63
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,175.92,141.12
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,223.94,181.08
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,202.67,163.84
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,181.23,146.56
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,168.56,136.51
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,155.95,126.42
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,113.96,91.5
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,73.04,56.94
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,62.35,48.09
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,51.62,39.03
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,350.08,297.58
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,576.82,472.96
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,469.2,381.97
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,368.2,292.57
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,186.76,84.67
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,6.29,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,13.1,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,21.92,12.77
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,30.89,21.68
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,39.51,29.74
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,45.54,35.31
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,67.61,55.11
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,93.64,78.12
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,106.66,89.2
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,134.2,102.44
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,164.79,125.26
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,198.38,152.02
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,216.8,168.93
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,226.87,178.51
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,297.17,233.21
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,385.71,302.61
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,422.75,332.56
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,459.16,361.64
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,483.53,380.65
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,505.19,397.16
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,355.61,282.44
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,176.59,138.92
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,349.0,278.19
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,507.24,399.7
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,427.14,336.9
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,319.34,252.57
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,317.81,252.51
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,316.05,251.81
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,297.24,237.27
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,277.79,222.22
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,260.51,209.23
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,220.43,177.81
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,276.46,224.54
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,311.23,253.73
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,362.72,296.7
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,389.19,319.78
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,233.13,192.72
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,91.08,72.06
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,78.03,61.45
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,64.9,50.42
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,52.76,39.95
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,40.49,29.22
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,27.9,18.16
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,16.77,8.25
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,8.35,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,11.44,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,25.81,16.43
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,39.62,29.66
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,54.1,43.02
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,67.62,55.25
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,81.44,67.54
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,94.9,79.27
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,107.56,89.95
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,132.77,102.23
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,166.02,125.62
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,207.11,156.6
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,231.46,178.61
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,251.56,196.8
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,304.47,238.04
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,373.3,291.49
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,383.25,300.16
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,376.6,295.8
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,452.62,355.14
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,526.52,411.67
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,554.98,433.24
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,582.45,454.33
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,492.56,385.51
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,389.5,305.69
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,357.39,281.51
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,322.85,254.6
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,322.22,254.06
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,321.4,253.08
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,303.93,239.42
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,285.82,225.39
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,303.07,240.45
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,320.96,255.81
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,361.5,289.74
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,425.78,341.12
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,427.81,343.88
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,428.36,346.19
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,476.9,385.91
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,497.83,404.29
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,454.18,370.86
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,410.63,337.32
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,516.48,420.74
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,595.91,475.94
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,486.34,388.66
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,383.01,302.31
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,197.89,115.68
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
