Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,9.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.6,10.0,19.0,14.41,0.91
2016,3,4,7,15,37.0,38.0,1.65,10.0,43.5,28.23,18.7
2016,3,4,7,30,74.0,57.0,1.7,10.0,68.0,41.61,31.51
2016,3,4,7,45,88.5,78.0,1.8,10.5,96.5,55.87,44.72
2016,3,4,8,0,103.0,99.0,1.9,11.0,125.0,69.81,57.41
2016,3,4,8,15,116.0,119.0,1.95,11.0,154.0,82.84,69.16
2016,3,4,8,30,129.0,139.0,2.0,11.0,183.0,95.57,80.42
2016,3,4,8,45,64.5,134.5,2.15,11.0,156.5,95.82,80.46
2016,3,4,9,0,0.0,130.0,2.3,11.0,130.0,96.32,77.05
2016,3,4,9,15,45.5,174.0,2.3,11.0,196.5,133.46,106.06
2016,3,4,9,30,91.0,218.0,2.3,11.0,263.0,179.48,142.29
2016,3,4,9,45,48.5,200.0,2.35,11.5,224.5,164.83,131.65
2016,3,4,10,0,6.0,182.0,2.4,12.0,186.0,140.73,112.66
2016,3,4,10,15,19.5,215.5,2.4,12.0,227.5,173.16,139.06
2016,3,4,10,30,33.0,249.0,2.4,12.0,269.0,213.15,171.43
2016,3,4,10,45,24.0,241.5,2.45,12.0,256.5,201.01,161.44
2016,3,4,11,0,15.0,234.0,2.5,12.0,244.0,192.43,154.35
2016,3,4,11,15,9.0,205.5,2.5,12.0,211.5,167.3,133.74
2016,3,4,11,30,3.0,177.0,2.5,12.0,179.0,141.07,112.11
2016,3,4,11,45,1.5,159.5,2.55,12.5,160.5,126.26,99.7
2016,3,4,12,0,0.0,142.0,2.6,13.0,142.0,111.18,87.04
2016,3,4,12,15,2.0,162.5,2.65,13.0,164.0,129.96,102.55
2016,3,4,12,30,4.0,183.0,2.7,13.0,186.0,149.4,118.51
2016,3,4,12,45,9.0,212.0,2.75,13.0,219.0,179.71,143.36
2016,3,4,13,0,14.0,241.0,2.8,13.0,252.0,211.55,169.31
2016,3,4,13,15,13.5,236.5,2.8,13.0,247.0,208.65,167.01
2016,3,4,13,30,13.0,232.0,2.8,13.0,242.0,205.69,164.78
2016,3,4,13,45,7.0,201.0,2.85,13.0,206.5,172.49,137.81
2016,3,4,14,0,1.0,170.0,2.9,13.0,171.0,139.17,110.52
2016,3,4,14,15,0.5,151.5,2.85,12.5,152.0,122.71,97.34
2016,3,4,14,30,0.0,133.0,2.8,12.0,133.0,106.23,83.99
2016,3,4,14,45,37.5,185.0,2.8,12.0,205.5,212.8,179.89
2016,3,4,15,0,75.0,237.0,2.8,12.0,278.0,316.83,260.12
2016,3,4,15,15,37.5,188.5,2.75,12.0,209.0,223.85,183.5
2016,3,4,15,30,0.0,140.0,2.7,12.0,140.0,117.53,94.2
2016,3,4,15,45,42.0,152.0,2.65,12.0,168.5,192.21,159.15
2016,3,4,16,0,84.0,164.0,2.6,12.0,197.0,254.72,212.82
2016,3,4,16,15,74.0,144.0,2.65,12.0,170.5,224.07,187.41
2016,3,4,16,30,64.0,124.0,2.7,12.0,144.0,193.52,161.89
2016,3,4,16,45,54.0,102.5,2.75,12.0,117.5,160.75,133.96
2016,3,4,17,0,44.0,81.0,2.8,12.0,91.0,127.85,105.32
2016,3,4,17,15,26.5,60.5,2.8,12.0,66.0,90.25,71.93
2016,3,4,17,30,9.0,40.0,2.8,12.0,41.0,44.81,31.87
2016,3,4,17,45,4.5,20.0,2.8,12.0,20.5,18.51,6.65
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,12.0,1.0,0.79,0.0
2016,3,5,7,0,0.0,2.0,3.6,12.0,2.0,1.51,0.0
2016,3,5,7,15,0.0,5.0,3.75,12.0,5.0,3.78,0.0
2016,3,5,7,30,0.0,8.0,3.9,12.0,8.0,6.06,0.0
2016,3,5,7,45,0.0,11.5,4.05,12.5,11.5,8.72,2.19
2016,3,5,8,0,0.0,15.0,4.2,13.0,15.0,11.39,4.62
2016,3,5,8,15,0.0,18.5,4.3,13.0,18.5,14.07,7.05
2016,3,5,8,30,0.0,22.0,4.4,13.0,22.0,16.75,9.46
2016,3,5,8,45,0.5,82.0,4.55,13.0,82.0,62.48,50.36
2016,3,5,9,0,1.0,142.0,4.7,13.0,142.0,104.5,83.41
2016,3,5,9,15,0.5,75.5,4.65,13.0,75.5,58.06,43.9
2016,3,5,9,30,0.0,9.0,4.6,13.0,9.0,6.86,0.21
2016,3,5,9,45,0.0,18.5,4.55,13.0,18.5,14.14,6.41
2016,3,5,10,0,0.0,28.0,4.5,13.0,28.0,21.43,12.58
2016,3,5,10,15,0.0,65.5,4.45,13.0,65.5,50.34,36.99
2016,3,5,10,30,0.0,103.0,4.4,13.0,103.0,79.42,61.29
2016,3,5,10,45,3.0,150.5,4.4,13.0,152.5,118.13,93.37
2016,3,5,11,0,6.0,198.0,4.4,13.0,202.0,158.17,126.24
2016,3,5,11,15,7.0,204.5,4.55,13.0,209.5,165.14,131.83
2016,3,5,11,30,8.0,211.0,4.7,13.0,217.0,172.28,137.62
2016,3,5,11,45,6.5,201.0,4.9,13.5,206.0,164.03,130.55
2016,3,5,12,0,5.0,191.0,5.1,14.0,195.0,155.44,123.26
2016,3,5,12,15,2.5,145.0,5.25,14.0,147.0,115.89,90.77
2016,3,5,12,30,0.0,99.0,5.4,14.0,99.0,76.61,58.27
2016,3,5,12,45,2.5,144.0,5.6,14.0,146.0,115.7,90.72
2016,3,5,13,0,5.0,189.0,5.8,14.0,193.0,156.8,124.6
2016,3,5,13,15,4.5,186.0,5.85,14.0,189.5,154.48,122.74
2016,3,5,13,30,4.0,183.0,5.9,14.0,186.0,152.12,120.9
2016,3,5,13,45,2.0,129.5,6.0,14.0,131.0,104.1,81.38
2016,3,5,14,0,0.0,76.0,6.1,14.0,76.0,58.53,43.49
2016,3,5,14,15,0.0,94.0,6.2,14.0,94.0,72.51,55.27
2016,3,5,14,30,0.0,112.0,6.3,14.0,112.0,87.8,68.15
2016,3,5,14,45,0.0,61.5,6.45,14.0,61.5,47.23,36.01
2016,3,5,15,0,0.0,11.0,6.6,14.0,11.0,8.4,1.47
2016,3,5,15,15,0.0,11.0,6.65,13.5,11.0,8.39,1.5
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,8.38,1.52
2016,3,5,15,45,0.0,49.5,6.8,13.0,49.5,37.88,26.83
2016,3,5,16,0,0.0,88.0,6.9,13.0,88.0,69.59,54.03
2016,3,5,16,15,0.0,76.5,6.7,13.0,76.5,59.86,45.83
2016,3,5,16,30,0.0,65.0,6.5,13.0,65.0,50.12,37.54
2016,3,5,16,45,0.0,52.5,6.35,13.0,52.5,40.19,28.99
2016,3,5,17,0,0.0,40.0,6.2,13.0,40.0,30.56,20.6
2016,3,5,17,15,0.0,29.0,6.05,13.0,29.0,22.11,13.16
2016,3,5,17,30,0.0,18.0,5.9,13.0,18.0,13.69,5.71
2016,3,5,17,45,0.0,10.0,5.75,13.0,10.0,7.59,0.0
2016,3,5,18,0,0.0,2.0,5.6,13.0,2.0,1.57,0.0
2016,3,5,18,15,0.0,1.0,5.4,12.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,47.0,14.0,2.75,8.5,17.0,11.02,0.0
2016,3,6,7,0,94.0,28.0,2.8,9.0,34.0,20.88,8.27
2016,3,6,7,15,211.5,44.5,2.85,9.0,74.5,33.29,23.49
2016,3,6,7,30,329.0,61.0,2.9,9.0,115.0,45.65,35.37
2016,3,6,7,45,402.5,73.5,2.95,9.5,162.0,54.91,44.11
2016,3,6,8,0,476.0,86.0,3.0,10.0,209.0,64.1,52.54
2016,3,6,8,15,531.5,94.0,3.0,10.0,258.0,73.19,60.77
2016,3,6,8,30,587.0,102.0,3.0,10.0,307.0,78.57,65.52
2016,3,6,8,45,619.5,110.0,3.05,10.5,353.5,86.76,72.54
2016,3,6,9,0,652.0,118.0,3.1,11.0,400.0,141.55,90.92
2016,3,6,9,15,326.0,105.0,3.1,11.0,246.0,128.08,88.84
2016,3,6,9,30,0.0,92.0,3.1,11.0,92.0,70.65,54.81
2016,3,6,9,45,47.5,175.5,3.1,11.0,203.0,146.89,117.28
2016,3,6,10,0,95.0,259.0,3.1,11.0,314.0,230.32,185.03
2016,3,6,10,15,124.5,278.0,3.1,11.0,354.0,271.62,218.51
2016,3,6,10,30,154.0,297.0,3.1,11.0,394.0,313.7,252.77
2016,3,6,10,45,78.0,235.0,3.1,11.5,284.5,230.16,185.67
2016,3,6,11,0,2.0,173.0,3.1,12.0,175.0,135.87,107.92
2016,3,6,11,15,30.5,243.5,3.25,12.0,265.0,220.62,177.72
2016,3,6,11,30,59.0,314.0,3.4,12.0,355.0,306.82,247.2
2016,3,6,11,45,34.5,269.0,3.55,12.0,293.0,254.36,204.68
2016,3,6,12,0,10.0,224.0,3.7,12.0,231.0,187.01,149.72
2016,3,6,12,15,10.0,225.5,3.8,12.0,233.0,189.6,151.96
2016,3,6,12,30,10.0,227.0,3.9,12.0,235.0,192.2,154.12
2016,3,6,12,45,6.5,200.5,4.0,12.0,205.5,167.21,133.68
2016,3,6,13,0,3.0,174.0,4.1,12.0,176.0,141.89,112.89
2016,3,6,13,15,2.5,171.0,4.15,11.5,172.5,139.39,111.13
2016,3,6,13,30,2.0,168.0,4.2,11.0,169.0,136.86,109.33
2016,3,6,13,45,1.0,127.0,4.3,11.0,127.5,100.96,79.55
2016,3,6,14,0,0.0,86.0,4.4,11.0,86.0,66.29,50.55
2016,3,6,14,15,5.0,144.5,4.45,10.5,147.5,120.85,96.91
2016,3,6,14,30,10.0,203.0,4.5,10.0,209.0,181.61,148.18
2016,3,6,14,45,5.0,157.5,4.6,10.0,160.5,134.35,108.72
2016,3,6,15,0,0.0,112.0,4.7,10.0,112.0,88.42,69.97
2016,3,6,15,15,0.0,99.0,4.75,10.0,99.0,77.36,60.78
2016,3,6,15,30,0.0,86.0,4.8,10.0,86.0,66.33,51.51
2016,3,6,15,45,0.0,51.5,4.85,10.0,51.5,39.43,28.51
2016,3,6,16,0,0.0,17.0,4.9,10.0,17.0,12.95,5.61
2016,3,6,16,15,0.0,14.5,4.95,9.5,14.5,11.03,3.99
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,9.12,2.34
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,7.21,0.66
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,5.3,0.0
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,3.78,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.27,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.5,1.5,1.13,0.0
2016,3,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,7.0,8.5,6.69,0.0
2016,3,7,7,0,0.0,17.0,3.6,7.0,17.0,12.95,3.83
2016,3,7,7,15,0.0,34.5,3.7,7.0,34.5,26.06,17.44
2016,3,7,7,30,0.0,52.0,3.8,7.0,52.0,38.75,29.49
2016,3,7,7,45,0.5,72.0,3.9,7.0,72.0,52.94,42.79
2016,3,7,8,0,1.0,92.0,4.0,7.0,92.0,66.98,55.79
2016,3,7,8,15,6.5,110.0,4.1,7.0,112.0,79.7,67.4
2016,3,7,8,30,12.0,128.0,4.2,7.0,132.0,92.34,78.75
2016,3,7,8,45,76.0,159.0,4.35,7.5,191.5,110.59,94.84
2016,3,7,9,0,140.0,190.0,4.5,8.0,251.0,142.78,112.33
2016,3,7,9,15,160.0,210.0,4.6,8.0,286.5,173.73,136.21
2016,3,7,9,30,180.0,230.0,4.7,8.0,322.0,207.78,164.26
2016,3,7,9,45,241.0,240.5,4.8,8.5,374.0,252.14,200.07
2016,3,7,10,0,302.0,251.0,4.9,9.0,426.0,303.21,242.33
2016,3,7,10,15,425.5,229.0,4.95,9.0,490.0,367.84,295.86
2016,3,7,10,30,549.0,207.0,5.0,9.0,554.0,441.56,357.76
2016,3,7,10,45,740.5,147.5,5.1,9.5,635.5,536.3,436.27
2016,3,7,11,0,932.0,88.0,5.2,10.0,717.0,636.6,519.11
2016,3,7,11,15,937.5,89.0,5.2,10.0,735.5,693.06,566.02
2016,3,7,11,30,943.0,90.0,5.2,10.0,754.0,747.6,610.43
2016,3,7,11,45,803.0,150.5,5.25,10.0,721.5,757.02,616.89
2016,3,7,12,0,663.0,211.0,5.3,10.0,689.0,750.03,610.03
2016,3,7,12,15,513.5,267.5,5.3,10.0,638.5,707.4,575.2
2016,3,7,12,30,364.0,324.0,5.3,10.0,588.0,641.97,522.14
2016,3,7,12,45,467.5,283.0,5.35,10.5,619.5,731.64,593.55
2016,3,7,13,0,571.0,242.0,5.4,11.0,651.0,807.76,653.38
2016,3,7,13,15,737.5,174.5,5.4,11.0,692.5,926.92,744.93
2016,3,7,13,30,904.0,107.0,5.4,11.0,734.0,1015.66,809.86
2016,3,7,13,45,552.0,210.5,5.45,11.0,590.0,809.23,656.39
2016,3,7,14,0,200.0,314.0,5.5,11.0,446.0,532.74,435.15
2016,3,7,14,15,538.5,206.5,5.5,11.0,540.0,812.51,663.55
2016,3,7,14,30,877.0,99.0,5.5,11.0,634.0,1045.47,837.71
2016,3,7,14,45,867.0,95.5,5.5,11.0,599.0,1034.21,829.68
2016,3,7,15,0,857.0,92.0,5.5,11.0,564.0,1018.95,820.45
2016,3,7,15,15,838.0,89.0,5.45,11.0,522.5,991.35,801.87
2016,3,7,15,30,819.0,86.0,5.4,11.0,481.0,960.26,780.72
2016,3,7,15,45,797.0,81.0,5.35,11.0,435.5,920.5,752.92
2016,3,7,16,0,775.0,76.0,5.3,11.0,390.0,877.95,722.64
2016,3,7,16,15,738.0,72.0,5.3,10.5,340.0,820.02,681.45
2016,3,7,16,30,701.0,68.0,5.3,10.0,290.0,767.83,643.4
2016,3,7,16,45,648.5,61.5,5.3,10.0,239.5,691.59,583.31
2016,3,7,17,0,596.0,55.0,5.3,10.0,189.0,616.42,521.55
2016,3,7,17,15,506.0,47.0,5.25,9.5,140.5,510.8,432.51
2016,3,7,17,30,416.0,39.0,5.2,9.0,92.0,410.8,343.56
2016,3,7,17,45,261.0,26.5,5.2,8.5,54.5,265.54,197.22
2016,3,7,18,0,106.0,14.0,5.2,8.0,17.0,81.66,0.0
2016,3,7,18,15,53.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,6.5,14.0,10.23,0.0
2016,3,8,7,0,26.0,26.0,2.7,7.0,28.0,19.7,9.63
2016,3,8,7,15,57.5,46.0,2.65,7.0,55.0,33.87,24.47
2016,3,8,7,30,89.0,66.0,2.6,7.0,82.0,47.82,37.76
2016,3,8,7,45,102.5,88.0,2.55,7.5,111.5,62.55,51.47
2016,3,8,8,0,116.0,110.0,2.5,8.0,141.0,76.92,64.59
2016,3,8,8,15,131.5,129.5,2.3,8.0,171.5,89.59,76.04
2016,3,8,8,30,147.0,149.0,2.1,8.0,202.0,101.97,87.01
2016,3,8,8,45,225.5,163.0,1.95,8.5,256.5,111.08,94.73
2016,3,8,9,0,304.0,177.0,1.8,9.0,311.0,148.17,109.87
2016,3,8,9,15,322.5,193.5,1.65,9.0,348.5,188.11,139.65
2016,3,8,9,30,341.0,210.0,1.5,9.0,386.0,230.77,174.74
2016,3,8,9,45,413.0,209.0,1.4,9.5,438.5,281.48,215.49
2016,3,8,10,0,485.0,208.0,1.3,10.0,491.0,339.26,262.65
2016,3,8,10,15,242.5,143.0,1.25,10.0,284.5,224.73,178.36
2016,3,8,10,30,0.0,78.0,1.2,10.0,78.0,60.07,45.36
2016,3,8,10,45,13.0,171.5,1.15,10.0,180.5,139.79,112.14
2016,3,8,11,0,26.0,265.0,1.1,10.0,283.0,223.41,179.92
2016,3,8,11,15,49.0,296.0,1.05,9.5,330.5,277.12,222.94
2016,3,8,11,30,72.0,327.0,1.0,9.0,378.0,326.67,262.35
2016,3,8,11,45,121.5,342.0,1.0,9.0,429.5,398.68,318.91
2016,3,8,12,0,171.0,357.0,1.0,9.0,481.0,463.08,368.63
2016,3,8,12,15,97.5,319.5,1.0,9.0,390.5,362.29,289.91
2016,3,8,12,30,24.0,282.0,1.0,9.0,300.0,252.45,202.45
2016,3,8,12,45,25.0,282.5,1.0,9.0,301.0,256.29,206.23
2016,3,8,13,0,26.0,283.0,1.0,9.0,302.0,260.21,209.51
2016,3,8,13,15,29.5,283.5,0.95,8.5,305.0,288.26,232.31
2016,3,8,13,30,33.0,284.0,0.9,8.0,308.0,296.34,239.21
2016,3,8,13,45,23.5,256.5,0.9,8.0,273.0,240.16,194.43
2016,3,8,14,0,14.0,229.0,0.9,8.0,238.0,206.42,167.37
2016,3,8,14,15,10.0,210.5,1.0,8.0,217.5,186.49,151.49
2016,3,8,14,30,6.0,192.0,1.1,8.0,197.0,166.35,135.17
2016,3,8,14,45,3.0,123.0,1.25,8.0,125.5,100.64,80.56
2016,3,8,15,0,0.0,54.0,1.4,8.0,54.0,41.43,30.19
2016,3,8,15,15,0.0,59.5,1.5,8.0,59.5,45.64,33.97
2016,3,8,15,30,0.0,65.0,1.6,8.0,65.0,49.87,37.73
2016,3,8,15,45,0.0,80.0,1.75,8.0,80.0,61.47,47.88
2016,3,8,16,0,0.0,95.0,1.9,8.0,95.0,75.89,60.49
2016,3,8,16,15,0.0,82.5,1.95,8.0,82.5,65.25,51.41
2016,3,8,16,30,0.0,70.0,2.0,8.0,70.0,54.59,42.24
2016,3,8,16,45,0.0,58.0,2.1,8.0,58.0,44.44,33.39
2016,3,8,17,0,0.0,46.0,2.2,8.0,46.0,35.18,25.19
2016,3,8,17,15,0.0,34.0,2.25,7.5,34.0,25.95,16.97
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,16.75,8.7
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,9.87,2.01
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,14.5,2.3,8.5,23.0,11.41,0.0
2016,3,9,7,0,216.0,29.0,2.3,9.0,46.0,22.14,12.07
2016,3,9,7,15,327.0,41.0,2.3,9.0,89.0,33.34,23.91
2016,3,9,7,30,438.0,53.0,2.3,9.0,132.0,43.04,33.23
2016,3,9,7,45,219.0,63.0,2.35,9.0,102.5,45.96,36.21
2016,3,9,8,0,0.0,73.0,2.4,9.0,73.0,54.81,44.38
2016,3,9,8,15,0.0,89.0,2.4,9.0,89.0,66.35,54.82
2016,3,9,8,30,0.0,105.0,2.4,9.0,105.0,77.78,65.01
2016,3,9,8,45,0.0,102.0,2.4,9.5,102.0,76.52,63.57
2016,3,9,9,0,0.0,99.0,2.4,10.0,99.0,75.19,59.22
2016,3,9,9,15,0.0,106.0,2.4,10.0,106.0,80.71,63.74
2016,3,9,9,30,0.0,113.0,2.4,10.0,113.0,86.24,68.24
2016,3,9,9,45,7.0,160.5,2.45,10.0,165.0,123.7,99.37
2016,3,9,10,0,14.0,208.0,2.5,10.0,217.0,162.73,131.48
2016,3,9,10,15,7.0,182.5,2.5,10.0,187.0,142.83,114.86
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,121.09,96.69
2016,3,9,10,45,0.0,154.0,2.55,10.5,154.0,119.2,94.82
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,117.21,92.87
2016,3,9,11,15,5.0,186.5,2.65,11.0,190.0,149.09,119.18
2016,3,9,11,30,10.0,222.0,2.7,11.0,229.0,182.34,146.38
2016,3,9,11,45,10.0,224.5,2.75,11.5,232.0,185.78,148.78
2016,3,9,12,0,10.0,227.0,2.8,12.0,235.0,189.2,151.26
2016,3,9,12,15,9.0,219.0,2.85,12.0,226.0,182.87,146.1
2016,3,9,12,30,8.0,211.0,2.9,12.0,217.0,176.29,140.78
2016,3,9,12,45,18.5,250.0,2.95,12.5,263.5,220.99,177.11
2016,3,9,13,0,29.0,289.0,3.0,13.0,310.0,288.84,231.27
2016,3,9,13,15,21.0,262.5,3.0,13.0,277.5,238.59,190.98
2016,3,9,13,30,13.0,236.0,3.0,13.0,245.0,208.25,166.59
2016,3,9,13,45,18.5,246.0,3.05,13.5,259.0,224.86,180.19
2016,3,9,14,0,24.0,256.0,3.1,14.0,273.0,242.32,194.33
2016,3,9,14,15,31.0,255.0,3.1,13.5,275.5,274.75,221.25
2016,3,9,14,30,38.0,254.0,3.1,13.0,278.0,285.12,230.61
2016,3,9,14,45,33.5,236.5,3.1,13.0,256.5,264.79,214.59
2016,3,9,15,0,29.0,219.0,3.1,13.0,235.0,244.13,198.3
2016,3,9,15,15,14.5,180.5,3.05,13.0,188.5,169.56,137.24
2016,3,9,15,30,0.0,142.0,3.0,13.0,142.0,118.29,94.43
2016,3,9,15,45,0.0,110.5,3.0,13.0,110.5,89.24,70.36
2016,3,9,16,0,0.0,79.0,3.0,13.0,79.0,60.93,46.57
2016,3,9,16,15,0.0,69.0,2.95,12.5,69.0,52.93,39.96
2016,3,9,16,30,0.0,59.0,2.9,12.0,59.0,45.19,33.47
2016,3,9,16,45,0.0,48.5,2.85,12.0,48.5,37.09,26.49
2016,3,9,17,0,0.0,38.0,2.8,12.0,38.0,29.01,19.44
2016,3,9,17,15,0.0,28.5,2.75,11.5,28.5,21.72,13.03
2016,3,9,17,30,0.0,19.0,2.7,11.0,19.0,14.45,6.57
2016,3,9,17,45,0.0,11.5,2.7,11.0,11.5,8.73,1.14
2016,3,9,18,0,0.0,4.0,2.7,11.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,2.75,11.0,2.0,1.57,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,12.0,1.0,0.76,0.0
2016,3,10,7,30,0.0,2.0,2.2,12.0,2.0,1.51,0.0
2016,3,10,7,45,0.0,3.0,2.15,12.0,3.0,2.27,0.0
2016,3,10,8,0,0.0,4.0,2.1,12.0,4.0,3.03,0.0
2016,3,10,8,15,0.0,5.0,2.0,12.0,5.0,3.8,0.0
2016,3,10,8,30,0.0,6.0,1.9,12.0,6.0,4.56,0.0
2016,3,10,8,45,0.0,10.5,1.85,12.0,10.5,7.99,1.57
2016,3,10,9,0,0.0,15.0,1.8,12.0,15.0,11.43,4.22
2016,3,10,9,15,0.0,67.0,1.7,12.0,67.0,51.42,38.44
2016,3,10,9,30,0.0,119.0,1.6,12.0,119.0,90.66,71.42
2016,3,10,9,45,0.0,107.5,1.55,12.0,107.5,82.47,64.3
2016,3,10,10,0,0.0,96.0,1.5,12.0,96.0,73.93,56.99
2016,3,10,10,15,0.0,57.0,1.3,12.0,57.0,43.8,31.54
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,13.79,6.09
2016,3,10,10,45,0.0,21.0,0.95,12.5,21.0,16.11,8.03
2016,3,10,11,0,0.0,24.0,0.8,13.0,24.0,18.42,9.95
2016,3,10,11,15,4.5,123.0,0.65,13.0,126.5,98.25,76.58
2016,3,10,11,30,9.0,222.0,0.5,13.0,229.0,181.56,143.67
2016,3,10,11,45,10.0,224.5,0.4,13.0,232.5,185.68,146.31
2016,3,10,12,0,11.0,227.0,0.3,13.0,236.0,189.88,149.43
2016,3,10,12,15,5.5,174.5,0.3,13.0,179.0,142.53,111.58
2016,3,10,12,30,0.0,122.0,0.3,13.0,122.0,95.16,73.29
2016,3,10,12,45,5.0,174.0,0.35,13.0,178.0,142.89,112.43
2016,3,10,13,0,10.0,226.0,0.4,13.0,234.0,193.3,152.72
2016,3,10,13,15,5.0,182.5,0.4,13.0,186.5,151.42,119.0
2016,3,10,13,30,0.0,139.0,0.4,13.0,139.0,109.78,85.41
2016,3,10,13,45,0.0,104.5,0.4,13.0,104.5,81.14,62.18
2016,3,10,14,0,0.0,70.0,0.4,13.0,70.0,53.91,39.74
2016,3,10,14,15,0.0,74.5,0.4,13.0,74.5,57.37,42.76
2016,3,10,14,30,0.0,79.0,0.4,13.0,79.0,60.82,45.73
2016,3,10,14,45,0.0,74.0,0.45,13.0,74.0,56.92,42.55
2016,3,10,15,0,0.0,69.0,0.5,13.0,69.0,53.02,39.39
2016,3,10,15,15,0.0,56.5,0.5,13.0,56.5,43.34,31.32
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,33.68,23.21
2016,3,10,15,45,0.0,37.5,0.55,13.0,37.5,28.67,19.01
2016,3,10,16,0,0.0,31.0,0.6,13.0,31.0,23.66,14.78
2016,3,10,16,15,0.0,27.0,0.45,12.5,27.0,20.58,12.22
2016,3,10,16,30,0.0,23.0,0.3,12.0,23.0,17.51,9.63
2016,3,10,16,45,0.0,19.0,0.2,12.0,19.0,14.45,6.97
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,11.39,4.29
2016,3,10,17,15,0.0,11.0,0.15,12.0,11.0,8.34,1.57
2016,3,10,17,30,0.0,7.0,0.2,12.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,0.25,12.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.3,12.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.16,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,6.06,0.0
2016,3,11,7,45,0.0,11.0,5.5,10.0,11.0,8.34,1.94
2016,3,11,8,0,0.0,14.0,5.5,10.0,14.0,10.64,4.05
2016,3,11,8,15,0.0,16.5,5.1,9.5,16.5,12.55,5.81
2016,3,11,8,30,0.0,19.0,4.7,9.0,19.0,14.47,7.56
2016,3,11,8,45,0.0,23.5,4.35,9.0,23.5,17.92,10.68
2016,3,11,9,0,0.0,28.0,4.0,9.0,28.0,21.38,12.95
2016,3,11,9,15,0.0,27.0,3.9,9.0,27.0,20.63,12.25
2016,3,11,9,30,0.0,26.0,3.8,9.0,26.0,19.88,11.56
2016,3,11,9,45,0.0,20.5,3.75,9.0,20.5,15.68,7.89
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,11.48,4.24
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,12.63,5.22
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,13.79,6.19
2016,3,11,10,45,0.0,66.0,3.15,9.5,66.0,50.82,37.71
2016,3,11,11,0,0.0,114.0,3.0,10.0,114.0,88.17,69.01
2016,3,11,11,15,0.0,131.0,2.85,10.0,131.0,101.67,80.17
2016,3,11,11,30,0.0,148.0,2.7,10.0,148.0,115.39,91.49
2016,3,11,11,45,11.5,215.5,2.55,10.0,224.5,179.24,144.33
2016,3,11,12,0,23.0,283.0,2.4,10.0,301.0,246.85,199.21
2016,3,11,12,15,32.5,301.0,2.2,10.0,325.5,289.77,233.45
2016,3,11,12,30,42.0,319.0,2.0,10.0,350.0,320.04,257.36
2016,3,11,12,45,130.5,339.0,1.8,10.0,435.0,444.79,356.82
2016,3,11,13,0,219.0,359.0,1.6,10.0,520.0,557.28,442.96
2016,3,11,13,15,109.5,237.0,1.7,10.0,317.5,336.96,272.5
2016,3,11,13,30,0.0,115.0,1.8,10.0,115.0,89.75,69.81
2016,3,11,13,45,248.0,181.0,1.9,10.0,348.5,446.9,367.89
2016,3,11,14,0,496.0,247.0,2.0,10.0,582.0,802.82,636.34
2016,3,11,14,15,323.5,272.0,2.2,10.0,487.0,639.75,512.05
2016,3,11,14,30,151.0,297.0,2.4,10.0,392.0,474.3,383.91
2016,3,11,14,45,75.5,192.5,2.65,10.0,240.0,257.28,212.08
2016,3,11,15,0,0.0,88.0,2.9,10.0,88.0,67.75,52.19
2016,3,11,15,15,112.5,152.5,3.0,9.5,209.0,276.02,232.25
2016,3,11,15,30,225.0,217.0,3.1,9.0,330.0,470.36,393.29
2016,3,11,15,45,490.5,149.0,3.25,9.0,364.0,695.7,577.67
2016,3,11,16,0,756.0,81.0,3.4,9.0,398.0,863.27,705.69
2016,3,11,16,15,720.0,76.5,3.45,9.0,348.5,812.5,668.26
2016,3,11,16,30,684.0,72.0,3.5,9.0,299.0,754.51,625.96
2016,3,11,16,45,617.0,68.0,3.55,9.0,247.5,669.3,560.72
2016,3,11,17,0,550.0,64.0,3.6,9.0,196.0,585.82,494.13
2016,3,11,17,15,464.0,55.0,3.65,8.5,147.5,483.64,409.82
2016,3,11,17,30,378.0,46.0,3.7,8.0,99.0,386.54,325.51
2016,3,11,17,45,226.0,32.0,3.75,8.0,60.0,243.12,192.64
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,84.21,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,29.79,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,9.0,2.0,1.51,0.0
2016,3,12,7,0,0.0,4.0,4.1,9.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,7.5,4.2,9.0,7.5,5.68,0.0
2016,3,12,7,30,0.0,11.0,4.3,9.0,11.0,8.34,1.92
2016,3,12,7,45,0.0,14.5,4.4,9.5,14.5,11.01,4.39
2016,3,12,8,0,0.0,18.0,4.5,10.0,18.0,13.69,6.84
2016,3,12,8,15,0.0,22.0,4.55,10.0,22.0,16.75,9.62
2016,3,12,8,30,0.0,26.0,4.6,10.0,26.0,19.82,12.38
2016,3,12,8,45,0.0,32.5,4.65,10.0,32.5,24.81,16.86
2016,3,12,9,0,0.0,39.0,4.7,10.0,39.0,29.82,20.17
2016,3,12,9,15,0.0,47.5,4.65,10.0,47.5,36.38,25.75
2016,3,12,9,30,0.0,56.0,4.6,10.0,56.0,42.96,31.3
2016,3,12,9,45,0.0,66.0,4.55,10.0,66.0,50.71,37.82
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,58.48,44.34
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,50.77,37.68
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,43.06,31.07
2016,3,12,10,45,4.0,133.5,4.25,10.5,136.0,105.33,83.38
2016,3,12,11,0,8.0,211.0,4.2,11.0,216.0,169.27,136.03
2016,3,12,11,15,4.0,138.5,4.1,11.0,141.0,110.15,86.95
2016,3,12,11,30,0.0,66.0,4.0,11.0,66.0,50.89,37.33
2016,3,12,11,45,0.0,72.5,3.95,11.0,72.5,55.94,41.58
2016,3,12,12,0,0.0,79.0,3.9,11.0,79.0,61.0,45.8
2016,3,12,12,15,0.0,57.0,3.75,11.0,57.0,43.94,31.47
2016,3,12,12,30,0.0,35.0,3.6,11.0,35.0,26.94,17.14
2016,3,12,12,45,0.0,78.5,3.45,11.0,78.5,60.61,45.49
2016,3,12,13,0,0.0,122.0,3.3,11.0,122.0,95.34,74.5
2016,3,12,13,15,4.0,165.5,3.2,11.0,168.5,135.71,108.15
2016,3,12,13,30,8.0,209.0,3.1,11.0,215.0,178.31,143.34
2016,3,12,13,45,21.0,243.0,3.05,11.0,258.0,223.73,181.0
2016,3,12,14,0,34.0,277.0,3.0,11.0,301.0,296.2,239.98
2016,3,12,14,15,61.0,283.0,2.9,11.0,322.5,334.94,272.13
2016,3,12,14,30,88.0,289.0,2.8,11.0,344.0,374.96,305.2
2016,3,12,14,45,128.5,276.0,2.7,11.0,352.0,431.27,351.36
2016,3,12,15,0,169.0,263.0,2.6,11.0,360.0,462.28,377.56
2016,3,12,15,15,84.5,207.5,2.45,10.5,256.0,289.29,238.71
2016,3,12,15,30,0.0,152.0,2.3,10.0,152.0,127.53,102.9
2016,3,12,15,45,0.0,123.0,2.2,10.0,123.0,100.82,80.91
2016,3,12,16,0,0.0,94.0,2.1,10.0,94.0,74.47,58.69
2016,3,12,16,15,0.0,82.0,2.0,10.0,82.0,64.32,50.16
2016,3,12,16,30,0.0,70.0,1.9,10.0,70.0,54.16,41.51
2016,3,12,16,45,0.0,57.5,1.85,10.0,57.5,44.05,32.78
2016,3,12,17,0,0.0,45.0,1.8,10.0,45.0,34.4,24.35
2016,3,12,17,15,0.0,33.5,1.7,9.5,33.5,25.56,16.55
2016,3,12,17,30,0.0,22.0,1.6,9.0,22.0,16.74,8.71
2016,3,12,17,45,0.0,13.0,1.55,9.0,13.0,9.87,2.38
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,3.8,11.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,1.5,3.85,11.0,1.5,1.13,0.0
2016,3,13,7,30,0.0,2.0,3.9,11.0,2.0,1.51,0.0
2016,3,13,7,45,0.0,3.0,3.95,11.0,3.0,2.27,0.0
2016,3,13,8,0,0.0,4.0,4.0,11.0,4.0,3.03,0.0
2016,3,13,8,15,0.0,5.0,3.95,11.0,5.0,3.8,0.0
2016,3,13,8,30,0.0,6.0,3.9,11.0,6.0,4.56,0.0
2016,3,13,8,45,0.0,34.0,3.9,11.0,34.0,25.97,17.82
2016,3,13,9,0,0.0,62.0,3.9,11.0,62.0,47.54,35.31
2016,3,13,9,15,0.0,58.5,3.95,11.0,58.5,44.86,32.89
2016,3,13,9,30,0.0,55.0,4.0,11.0,55.0,42.19,30.5
2016,3,13,9,45,0.0,79.0,4.05,11.0,79.0,60.78,46.21
2016,3,13,10,0,0.0,103.0,4.1,11.0,103.0,79.27,61.7
2016,3,13,10,15,0.0,89.0,4.05,11.0,89.0,68.6,52.57
2016,3,13,10,30,0.0,75.0,4.0,11.0,75.0,57.77,43.35
2016,3,13,10,45,0.0,104.0,4.0,11.0,104.0,80.3,62.21
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,103.03,81.08
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,72.22,55.26
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,41.6,29.52
2016,3,13,11,45,0.0,78.5,3.9,11.5,78.5,60.6,45.39
2016,3,13,12,0,0.0,103.0,3.9,12.0,103.0,79.81,61.27
2016,3,13,12,15,0.0,93.5,3.8,12.0,93.5,72.3,55.0
2016,3,13,12,30,0.0,84.0,3.7,12.0,84.0,64.89,48.83
2016,3,13,12,45,0.0,60.0,3.6,12.0,60.0,46.27,33.28
2016,3,13,13,0,0.0,36.0,3.5,12.0,36.0,27.7,17.72
2016,3,13,13,15,1.5,107.0,3.45,12.0,108.5,84.59,65.43
2016,3,13,13,30,3.0,178.0,3.4,12.0,181.0,145.97,116.23
2016,3,13,13,45,1.5,144.0,3.4,12.0,145.5,115.66,91.22
2016,3,13,14,0,0.0,110.0,3.4,12.0,110.0,85.71,66.43
2016,3,13,14,15,0.0,113.0,3.4,12.0,113.0,88.29,68.73
2016,3,13,14,30,0.0,116.0,3.4,12.0,116.0,90.98,71.1
2016,3,13,14,45,0.0,133.5,3.45,12.0,133.5,106.53,84.25
2016,3,13,15,0,0.0,151.0,3.5,12.0,151.0,123.21,98.37
2016,3,13,15,15,0.0,90.0,3.45,12.0,90.0,69.35,53.36
2016,3,13,15,30,0.0,29.0,3.4,12.0,29.0,22.17,13.36
2016,3,13,15,45,0.0,30.5,3.35,12.0,30.5,23.3,14.4
2016,3,13,16,0,0.0,32.0,3.3,12.0,32.0,24.43,15.44
2016,3,13,16,15,0.0,28.0,3.25,11.5,28.0,21.35,12.86
2016,3,13,16,30,0.0,24.0,3.2,11.0,24.0,18.28,10.26
2016,3,13,16,45,0.0,20.0,3.15,11.0,20.0,15.21,7.61
2016,3,13,17,0,0.0,16.0,3.1,11.0,16.0,12.15,4.92
2016,3,13,17,15,0.0,12.0,3.0,11.0,12.0,9.1,2.22
2016,3,13,17,30,0.0,8.0,2.9,11.0,8.0,6.06,0.0
2016,3,13,17,45,0.0,5.0,2.85,11.0,5.0,3.78,0.0
2016,3,13,18,0,0.0,2.0,2.8,11.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.5,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,21.0,2.8,7.5,28.0,15.92,2.22
2016,3,14,7,0,141.0,42.0,2.8,8.0,56.0,31.1,21.41
2016,3,14,7,15,208.0,60.0,2.75,8.0,95.5,44.12,34.05
2016,3,14,7,30,275.0,78.0,2.7,8.0,135.0,56.81,46.04
2016,3,14,7,45,324.5,94.0,2.7,8.5,178.5,67.75,56.14
2016,3,14,8,0,374.0,110.0,2.7,9.0,222.0,78.44,65.74
2016,3,14,8,15,428.5,115.0,2.65,9.0,265.5,81.93,68.79
2016,3,14,8,30,483.0,120.0,2.6,9.0,309.0,85.45,71.78
2016,3,14,8,45,611.5,103.5,2.6,9.5,373.5,83.54,69.72
2016,3,14,9,0,740.0,87.0,2.6,10.0,438.0,134.23,80.62
2016,3,14,9,15,599.0,142.5,2.55,10.0,443.5,200.99,137.43
2016,3,14,9,30,458.0,198.0,2.5,10.0,449.0,250.33,185.69
2016,3,14,9,45,307.5,242.0,2.5,10.0,416.0,272.01,211.4
2016,3,14,10,0,157.0,286.0,2.5,10.0,383.0,273.67,218.38
2016,3,14,10,15,381.5,244.0,2.5,10.0,494.5,355.68,282.57
2016,3,14,10,30,606.0,202.0,2.5,10.0,606.0,469.14,372.95
2016,3,14,10,45,745.5,159.5,2.5,10.5,675.0,550.68,438.22
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,641.69,509.98
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,530.27,424.1
