Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,343.82,274.82
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,497.39,397.83
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,655.61,518.33
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,485.76,387.29
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,259.05,206.48
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,457.01,366.93
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,650.77,515.71
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,665.71,526.58
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,679.28,537.8
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,773.2,611.01
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,846.65,668.41
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,940.88,739.0
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,1012.02,791.26
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,994.49,780.3
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,982.05,773.86
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,753.55,609.45
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,517.88,425.41
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,683.26,562.09
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,824.52,670.24
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,763.31,626.1
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,701.2,581.49
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,625.41,524.33
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,550.56,465.42
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,446.8,379.79
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,354.69,299.3
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,193.38,155.99
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,29.53,3.78
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,10.23,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,14.13,3.0
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,28.84,19.62
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,36.19,26.95
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,43.63,34.01
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,48.51,38.55
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,53.45,42.98
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,61.65,50.21
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,65.4,53.33
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,75.63,53.16
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,136.83,78.98
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,199.66,124.53
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,264.5,179.84
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,331.97,239.82
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,396.66,297.48
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,459.36,352.99
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,521.65,406.54
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,581.68,455.99
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,640.44,502.74
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,694.83,545.47
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,747.11,585.46
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,795.68,621.41
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,841.48,653.55
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,882.1,681.88
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,919.44,707.87
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,951.94,729.62
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,980.78,748.89
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,1002.99,765.14
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,1021.22,778.89
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,1032.36,788.04
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,1039.36,794.63
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,1038.61,797.2
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,1033.75,797.21
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,1021.72,791.0
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,1005.83,782.27
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,993.62,775.83
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,965.05,757.92
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,925.2,732.32
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,882.64,704.38
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,828.47,668.2
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,772.75,629.73
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,706.16,581.54
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,634.7,527.17
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,540.17,451.23
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,450.12,374.92
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,321.08,260.02
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,190.87,76.89
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,70.05,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,13.73,3.81
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,28.1,18.95
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,35.12,25.84
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,42.23,32.52
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,47.13,37.03
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,56.33,45.23
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,60.14,48.46
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,63.93,51.59
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,75.06,51.84
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,136.48,77.85
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,199.22,122.61
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,267.61,179.45
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,331.13,234.99
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,395.29,290.83
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,458.37,344.86
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,521.14,396.76
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,580.84,443.99
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,639.31,488.48
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,694.36,529.85
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,747.37,568.54
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,796.51,601.69
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,843.01,631.02
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,884.08,657.59
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,921.9,681.89
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,954.3,702.57
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,983.03,720.93
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,1005.74,735.5
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,1024.46,747.7
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,1035.59,756.26
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,1042.54,762.46
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,1042.73,763.64
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,1038.79,762.47
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,1026.72,757.27
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,1010.77,749.76
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,985.83,736.96
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,969.57,729.95
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,930.52,706.98
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,888.71,681.9
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,834.76,649.5
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,779.24,614.58
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,706.92,564.39
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,641.63,516.9
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,548.97,447.09
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,460.67,376.09
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,332.87,266.22
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,205.48,99.04
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,76.0,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,7.87,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,17.72,7.43
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,27.6,18.46
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,34.39,25.02
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,44.69,34.49
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,49.29,38.66
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,53.92,42.71
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,57.52,45.74
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,61.11,48.68
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,73.05,48.91
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,142.67,80.25
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,207.06,125.48
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,273.08,179.61
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,339.01,236.09
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,405.42,292.32
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,469.92,346.0
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,533.84,397.14
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,595.11,444.25
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,654.95,488.38
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,711.01,529.64
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,764.86,568.26
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,814.77,601.09
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,861.83,630.52
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,903.66,657.55
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,942.08,682.39
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,974.3,703.33
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,1002.62,721.97
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,1025.36,737.28
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,1043.99,750.25
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,1055.38,760.09
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,1062.49,767.53
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,1062.72,770.18
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,1058.71,770.47
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,1045.95,765.09
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,1029.21,757.36
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,1005.01,745.33
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,977.3,731.02
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,950.22,715.66
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,908.3,690.14
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,855.27,657.07
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,800.57,621.91
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,730.23,573.76
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,660.1,523.59
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,567.65,455.15
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,486.79,391.14
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,361.85,286.81
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,238.64,130.07
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,90.57,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,11.8,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,20.29,10.21
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,31.43,22.07
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,38.41,28.87
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,45.47,35.48
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,67.45,55.27
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,92.05,77.06
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,105.4,88.69
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,118.49,99.94
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,131.76,104.71
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,164.99,125.67
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,185.21,143.14
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,198.49,156.32
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,233.17,183.26
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,274.58,215.73
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,386.89,300.09
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,532.68,412.35
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,592.76,460.31
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,651.64,506.17
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,706.39,548.07
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,759.06,587.15
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,808.22,622.76
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,854.75,654.26
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,895.54,681.56
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,933.03,706.5
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,964.77,728.15
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,992.77,747.42
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,1014.56,762.68
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,1032.31,775.48
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,1042.42,783.44
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,1048.34,788.91
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,1047.06,790.65
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,1041.65,789.93
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,1040.1,790.53
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,1020.99,779.48
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,993.35,763.7
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,962.24,745.54
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,918.1,717.39
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,871.4,687.08
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,820.97,654.14
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,762.95,614.64
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,687.03,559.22
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,612.14,502.46
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,517.23,428.1
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,426.66,353.39
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,305.51,248.18
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,185.61,111.91
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,66.25,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,12.59,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,21.66,11.85
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,33.52,23.96
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,41.08,31.29
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,48.67,38.41
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,53.29,42.69
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,57.95,46.85
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,61.61,50.03
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,70.61,57.9
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,107.66,81.28
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,167.16,123.93
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,200.93,137.18
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,266.1,181.03
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,328.92,236.09
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,394.68,293.2
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,396.4,305.13
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,350.01,274.3
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,364.94,286.54
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,377.38,296.0
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,427.73,335.15
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,482.55,377.13
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,486.32,378.92
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,487.13,378.69
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,584.38,452.54
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,672.39,517.65
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,549.81,426.42
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,414.83,323.71
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,753.84,584.44
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,1028.07,770.12
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,802.99,614.5
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,505.71,393.5
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,603.04,471.87
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,675.24,528.25
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,879.67,680.06
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,1020.12,775.17
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,995.81,760.38
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,967.98,745.28
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,741.69,588.46
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,472.47,384.59
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,336.36,278.36
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,207.85,172.26
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,473.56,396.95
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,657.44,538.14
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,572.41,469.64
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,485.78,399.0
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,364.46,295.37
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,248.04,160.07
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,93.25,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,3.93,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,7.6,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,21.57,12.19
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,34.8,25.21
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,49.7,39.13
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,64.36,52.69
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,79.01,65.88
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,93.4,78.57
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,106.93,90.42
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,120.2,101.88
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,118.28,94.78
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,119.4,95.57
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,67.98,52.13
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,10.7,3.48
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,44.56,32.22
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,78.57,60.72
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,98.48,77.17
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,118.66,93.73
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,68.33,51.69
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,17.68,9.22
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,60.23,44.8
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,103.39,80.43
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,114.27,89.3
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,125.4,98.4
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,135.98,107.06
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,146.85,115.95
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,123.2,96.58
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,99.39,77.02
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,169.15,134.49
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,243.8,194.78
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,191.5,152.51
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,139.48,110.19
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,156.46,124.45
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,174.32,139.3
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,642.94,520.44
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,1023.2,789.43
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,998.36,769.35
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,969.98,751.63
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,931.79,727.05
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,890.77,700.3
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,837.17,664.8
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,781.9,627.24
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,714.32,578.57
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,641.43,523.99
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,548.75,452.03
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,460.05,379.57
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,339.03,276.12
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,224.58,152.24
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,81.62,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,3.54,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,6.83,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,20.15,11.27
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,32.9,23.5
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,48.17,37.65
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,63.28,51.54
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,76.18,63.22
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,89.75,75.3
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,74.38,61.39
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,53.71,42.74
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,98.4,78.34
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,143.2,114.53
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,144.76,115.69
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,144.35,115.48
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,86.4,67.2
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,23.78,14.53
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,27.26,17.45
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,30.75,20.35
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,66.01,49.79
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,101.44,78.95
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,78.15,59.59
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,54.83,40.21
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,42.05,29.55
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,29.29,18.89
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,29.29,18.9
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,29.29,18.9
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,340.24,276.95
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,654.05,519.33
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,662.15,525.4
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,668.59,532.06
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,574.7,460.09
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,500.45,401.74
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,414.22,334.63
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,350.57,283.85
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,321.76,261.41
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,292.45,238.25
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,146.48,118.96
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,17.58,9.44
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,279.54,237.3
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,530.28,443.41
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,367.56,309.91
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,214.63,180.44
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,415.97,355.79
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,587.71,496.06
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,492.06,417.04
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,399.74,338.21
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,282.71,234.32
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,174.48,122.85
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,56.86,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,7.87,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,15.22,0.0
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,26.97,17.54
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,37.72,28.2
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,44.47,34.83
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,51.3,41.29
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,65.86,54.5
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,80.72,67.73
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,74.7,62.14
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,71.97,59.5
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,85.42,58.9
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,147.03,86.53
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,214.75,149.12
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,254.56,193.85
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,270.74,212.13
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,273.58,217.84
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,387.35,304.74
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,536.5,422.06
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,547.0,432.78
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,512.64,406.52
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,641.9,509.34
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,765.88,606.48
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,717.94,566.84
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,611.47,483.16
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,569.86,451.36
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,502.67,399.02
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,562.99,447.68
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,646.78,512.5
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,765.1,604.33
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,869.31,684.23
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,662.05,527.56
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,423.48,339.92
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,305.62,247.09
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,171.08,137.09
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,669.56,547.61
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,1038.19,816.41
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,893.87,711.72
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,716.82,581.49
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,835.36,674.91
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,921.96,739.7
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,870.14,704.14
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,816.5,667.37
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,748.88,618.59
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,681.22,567.73
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,592.85,497.6
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,514.63,432.02
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,397.55,329.88
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,289.96,212.81
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,110.14,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,12.2,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,21.95,3.14
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,28.08,18.78
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,35.63,26.42
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,42.18,32.73
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,48.78,38.87
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,53.2,42.85
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,62.32,50.93
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,65.99,53.97
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,69.61,56.92
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,84.74,57.1
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,148.22,85.75
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,213.34,133.39
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,283.89,192.83
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,349.05,250.36
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,414.64,307.93
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,478.54,363.6
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,541.89,417.17
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,602.3,465.97
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,661.06,511.76
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,716.61,555.1
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,769.98,595.82
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,818.06,631.8
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,863.14,663.85
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,904.03,692.47
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,941.57,718.78
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,969.06,738.74
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,992.2,755.93
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,1013.02,771.25
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,1029.83,784.02
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,1037.26,790.64
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,1055.09,804.58
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,1053.0,806.15
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,1046.71,805.22
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,1029.78,795.65
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,1008.92,783.52
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,906.08,713.08
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,793.0,633.76
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,833.3,666.09
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,865.39,691.24
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,739.51,600.87
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,607.66,503.1
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,610.65,508.14
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,600.52,501.2
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,506.84,426.05
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,417.1,350.58
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,297.52,245.9
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,192.52,142.18
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,64.06,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,8.65,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,16.72,3.43
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,29.84,20.26
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,42.84,32.67
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,51.86,41.18
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,63.96,52.21
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,71.13,58.57
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,81.08,67.23
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,89.26,74.3
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,93.89,78.16
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,109.52,79.42
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,166.28,107.28
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,223.89,149.56
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,284.25,200.27
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,343.79,251.97
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,406.03,305.97
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,467.41,359.22
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,529.42,411.5
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,569.34,444.78
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,600.16,469.43
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,672.5,525.94
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,744.94,581.5
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,792.5,616.04
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,837.89,648.45
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,876.39,675.81
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,911.8,700.55
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,953.57,729.68
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,978.97,747.46
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,1000.31,762.7
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,1017.76,775.45
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,1040.47,791.96
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,1044.65,796.02
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,1042.93,796.41
