Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,1037.06,794.21
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,1016.79,782.68
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,992.61,768.55
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,973.11,758.77
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,942.36,740.92
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,902.46,714.97
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,859.91,686.76
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,804.09,649.36
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,747.01,609.92
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,686.07,566.06
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,624.76,519.99
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,536.06,449.42
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,450.96,378.5
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,344.35,284.74
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,247.4,186.96
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,89.92,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,9.83,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,19.02,6.62
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,29.81,20.46
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,39.34,29.72
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,46.08,36.15
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,52.84,42.38
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,56.06,45.22
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,64.28,52.45
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,67.47,55.05
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,70.64,57.58
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,86.98,58.15
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,149.55,87.26
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,213.59,134.89
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,279.41,191.7
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,347.42,252.85
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,411.54,310.69
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,474.16,365.96
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,536.29,419.08
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,595.51,468.29
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,653.28,514.7
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,707.09,557.53
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,758.77,597.6
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,806.74,633.69
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,852.07,665.53
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,891.78,693.46
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,928.16,718.95
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,960.31,740.43
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,988.86,759.38
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,1010.07,776.32
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,1027.24,790.71
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,1036.8,798.53
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,1042.18,803.69
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,1040.81,804.38
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,1035.33,802.43
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,1019.46,793.83
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,1013.02,792.04
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,986.39,776.99
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,956.28,759.43
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,914.81,731.9
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,870.74,702.09
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,817.07,665.47
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,768.22,631.58
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,699.28,580.82
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,630.86,528.54
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,543.59,458.56
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,459.97,388.3
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,350.97,292.01
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,251.87,193.76
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,120.19,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,8.65,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,18.1,7.19
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,26.03,17.12
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,34.08,24.85
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,39.52,30.0
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,48.72,38.36
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,53.11,42.23
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,57.48,45.96
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,60.48,48.4
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,63.46,50.76
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,79.77,51.18
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,147.26,84.5
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,211.35,137.65
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,271.63,193.78
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,327.29,241.91
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,383.85,290.61
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,448.4,343.96
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,521.41,404.59
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,579.46,452.51
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,635.39,497.19
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,688.96,539.77
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,740.5,579.8
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,736.26,574.04
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,694.65,540.45
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,806.9,628.55
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,900.61,697.87
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,920.63,711.44
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,950.26,732.35
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,970.19,746.47
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,986.31,758.13
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,995.03,764.83
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,999.77,769.02
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,930.47,721.41
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,836.96,654.76
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,734.84,579.47
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,610.34,485.7
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,647.81,519.45
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,705.45,566.82
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,663.95,536.64
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,620.93,505.5
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,617.49,506.81
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,608.6,502.75
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,544.58,454.35
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,482.04,405.09
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,412.06,347.63
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,344.9,290.17
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,255.0,210.81
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,173.11,132.79
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,83.08,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,10.23,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,21.28,10.52
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,31.12,21.77
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,41.01,31.2
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,47.35,37.29
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,53.72,43.2
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,58.28,47.23
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,62.83,51.12
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,71.49,58.59
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,74.88,61.29
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,92.93,62.32
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,155.89,92.37
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,223.27,153.99
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,265.5,199.87
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,318.76,239.98
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,393.24,300.22
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,447.82,349.14
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,497.07,392.11
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,539.6,427.45
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,574.83,455.77
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,635.11,503.67
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,695.97,551.19
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,735.53,581.48
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,772.64,609.55
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,796.31,627.35
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,813.36,640.25
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,831.34,654.09
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,846.07,665.52
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,848.9,668.33
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,848.19,668.68
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,851.34,672.77
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,851.4,674.67
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,858.13,682.84
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,861.61,688.75
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,808.35,650.34
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,752.63,609.71
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,638.48,523.26
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,549.82,453.97
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,506.57,421.01
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,440.61,369.42
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,444.32,374.85
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,423.47,360.22
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,373.3,318.8
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,324.47,277.59
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,272.4,233.17
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,221.51,188.34
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,165.03,137.01
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,110.27,84.69
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,44.62,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,9.83,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,20.75,10.98
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,28.38,19.7
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,39.24,30.04
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,44.76,35.39
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,50.34,40.62
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,54.08,43.94
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,57.85,47.18
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,60.99,49.78
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,70.7,58.24
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,89.83,58.96
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,155.05,89.72
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,221.06,139.62
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,288.25,198.66
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,355.06,259.88
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,422.11,321.18
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,487.2,380.33
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,551.43,437.14
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,613.0,490.32
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,672.93,540.68
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,729.33,586.77
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,783.33,629.84
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,832.46,665.8
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,878.48,697.84
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,919.82,727.52
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,957.61,754.55
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,984.58,773.79
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,1006.94,789.87
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,1027.89,804.63
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,1044.7,816.55
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,1054.5,824.18
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,1060.05,829.05
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,1058.63,828.74
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,1053.0,825.7
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,1039.3,817.67
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,1034.87,816.43
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,1008.97,801.49
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,979.5,784.03
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,940.01,757.64
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,897.68,728.89
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,844.53,692.83
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,789.68,654.53
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,726.83,607.55
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,658.59,554.67
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,571.81,485.34
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,488.45,415.59
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,376.65,317.8
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,274.5,220.53
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,134.34,5.76
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,9.83,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,20.83,11.52
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,30.11,21.27
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,37.73,28.62
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,43.33,33.93
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,48.97,39.09
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,52.77,42.43
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,56.58,45.68
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,65.51,53.54
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,68.97,56.44
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,89.08,57.54
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,154.59,88.44
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,220.61,137.48
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,287.74,194.92
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,354.44,254.32
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,421.05,312.98
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,485.82,369.27
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,549.74,422.9
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,610.34,472.05
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,669.11,517.96
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,725.02,560.61
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,778.56,600.27
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,827.34,633.29
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,873.02,662.5
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,913.94,690.12
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,951.36,715.35
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,981.77,736.67
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,1008.11,755.48
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,1030.07,770.82
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,1047.9,783.62
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,1056.69,791.46
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,1061.15,796.73
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,1060.11,797.88
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,1054.85,796.47
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,1039.63,788.61
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,1020.55,778.35
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,834.83,653.68
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,597.45,479.2
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,491.46,399.27
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,366.27,300.44
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,604.95,497.73
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,782.9,633.47
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,716.76,583.96
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,645.77,531.24
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,559.7,465.03
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,477.05,398.26
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,363.85,302.09
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,260.61,207.61
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,129.21,25.31
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,12.23,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,24.44,14.88
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,35.4,26.0
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,44.7,34.87
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,50.86,40.67
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,57.04,46.25
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,61.46,50.08
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,65.86,53.79
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,68.93,56.23
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,77.87,63.82
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,96.2,64.03
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,157.16,93.05
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,219.78,139.12
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,284.14,193.34
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,348.19,249.17
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,414.11,305.99
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,475.51,358.95
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,536.41,410.05
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,594.9,457.88
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,652.04,503.32
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,705.86,544.73
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,757.63,583.62
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,804.82,617.22
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,849.28,646.48
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,888.71,673.31
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,924.88,697.9
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,955.77,718.96
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,983.01,737.68
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,1004.13,752.49
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,1021.3,764.87
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,1031.39,772.81
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,1037.36,778.28
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,1036.23,780.74
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,1031.04,780.75
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,1030.85,782.85
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,1012.85,773.09
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,987.09,759.68
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,957.85,743.81
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,917.88,718.87
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,875.21,691.68
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,822.56,657.5
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,774.47,625.79
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,706.77,578.43
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,639.47,529.43
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,554.73,463.76
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,473.29,397.57
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,366.96,305.89
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,269.58,216.17
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,134.56,43.06
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,12.55,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,25.49,15.99
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,33.68,24.41
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,41.96,32.28
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,61.63,50.18
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,82.7,69.04
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,96.21,80.82
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,109.38,92.07
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,85.75,70.8
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,71.53,57.96
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,91.36,58.8
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,154.61,89.16
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,224.05,140.98
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,288.87,196.06
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,353.03,252.6
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,417.41,308.9
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,480.08,363.29
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,542.07,415.52
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,601.19,463.13
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,658.85,507.98
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,713.28,550.01
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,765.48,589.35
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,813.19,624.08
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,858.06,654.94
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,898.23,682.89
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,935.05,708.55
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,967.65,731.39
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,996.58,751.86
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,1018.58,768.73
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,1036.5,783.12
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,1046.78,791.17
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,1052.81,796.63
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,1053.12,799.44
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,1049.26,799.69
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,1037.1,793.58
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,1020.97,784.96
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,997.54,772.37
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,970.6,757.36
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,944.86,742.16
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,904.24,716.17
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,854.45,683.71
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,802.8,649.1
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,737.75,602.48
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,672.49,554.09
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,596.35,495.36
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,517.7,431.77
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,411.61,342.16
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,314.21,253.08
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,155.32,65.42
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,12.56,0.0
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,25.61,16.33
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,33.45,24.26
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,41.38,31.78
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,46.67,36.72
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,51.99,41.5
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,60.11,48.64
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,63.91,51.81
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,67.11,54.47
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,70.24,57.05
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,90.44,57.8
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,159.73,93.41
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,223.4,140.77
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,288.32,196.26
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,352.66,253.18
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,417.22,309.78
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,480.06,364.16
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,542.19,416.17
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,601.33,463.2
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,658.9,507.14
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,713.68,548.78
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,766.27,587.65
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,814.11,620.43
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,859.08,649.19
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,899.68,676.55
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,936.94,701.63
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,968.01,722.61
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,995.26,741.18
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,1017.13,757.77
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,1034.95,771.95
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,1045.15,780.66
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,1051.13,786.85
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,1050.34,788.11
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,1045.37,786.85
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,1032.79,781.37
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,1016.29,773.36
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,991.86,760.31
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,976.02,753.18
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,938.57,730.97
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,898.27,706.61
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,847.17,673.51
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,794.28,638.36
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,728.73,591.92
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,668.92,548.21
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,587.3,486.2
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,508.58,423.43
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,403.64,335.11
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,307.28,248.02
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,153.32,76.01
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,13.34,0.2
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,27.2,17.92
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,35.37,26.01
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,43.58,33.69
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,63.56,51.86
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,83.8,69.99
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,96.13,80.64
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,108.03,90.69
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,94.5,78.36
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,83.62,68.47
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,98.02,65.17
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,162.47,96.47
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,225.22,142.63
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,289.61,196.68
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,353.93,252.53
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,418.32,307.9
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,467.41,352.22
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,504.45,384.66
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,578.33,442.45
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,655.27,501.78
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,708.4,541.54
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,759.43,578.89
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,807.31,613.31
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,852.8,643.65
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,892.18,669.5
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,928.28,693.06
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,960.77,714.17
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,989.72,732.97
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,967.7,720.03
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,933.96,699.66
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,943.89,707.74
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,950.19,712.67
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,998.61,745.54
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,1037.97,771.8
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,1025.05,764.35
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,1021.52,763.89
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,995.87,750.33
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,966.68,734.62
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,925.4,710.0
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,881.48,683.22
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,829.63,650.81
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,782.38,620.84
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,713.55,573.32
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,645.19,524.38
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,561.7,461.96
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,481.25,398.53
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,376.8,311.2
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,280.64,225.96
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,138.51,76.11
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,14.53,2.63
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,29.6,20.16
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,38.1,28.55
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,46.63,36.59
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,52.1,41.66
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,57.59,46.54
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,61.38,49.76
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,70.5,57.63
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,101.25,84.38
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,140.66,118.0
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,149.0,114.06
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,189.43,134.97
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,225.27,151.09
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,296.03,200.82
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,360.6,257.25
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,425.32,313.39
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,488.31,367.24
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,550.65,418.84
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,609.88,466.7
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,667.23,511.65
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,721.72,553.26
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,774.03,592.24
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,819.33,624.67
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,861.11,652.54
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,900.6,679.31
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,936.82,703.82
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,965.62,724.01
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,990.56,741.8
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,1010.12,756.97
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,1025.67,769.73
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,949.71,720.66
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,832.13,638.66
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,949.67,726.23
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,1043.98,790.49
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,1025.58,779.2
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,1003.3,766.57
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,975.58,751.13
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,944.43,733.26
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,903.92,707.75
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,853.71,674.95
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,797.59,638.04
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,740.26,599.2
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,665.97,546.15
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,592.49,491.75
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,502.57,421.34
