Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,423.28,355.76
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,326.85,272.67
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,239.01,193.56
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,122.31,72.29
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,15.74,4.7
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,32.05,22.41
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,40.11,30.36
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,48.24,38.03
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,53.69,43.15
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,59.16,48.12
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,63.89,52.19
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,68.53,56.08
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,77.06,63.38
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,79.87,65.51
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,102.1,66.71
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,165.6,98.42
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,230.27,147.21
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,296.4,204.24
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,364.27,264.59
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,428.84,322.01
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,491.36,376.61
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,553.11,428.79
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,612.29,477.15
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,669.7,522.41
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,723.38,564.26
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,774.81,603.25
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,820.83,637.43
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,863.6,667.02
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,902.36,694.08
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,937.74,718.75
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,968.68,740.35
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,995.94,759.5
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,1015.61,775.03
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,1031.22,787.96
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,1039.3,795.87
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,1043.22,801.73
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,1040.43,803.97
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,1047.96,813.6
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,1035.54,808.19
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,1019.11,800.05
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,991.54,783.46
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,960.49,764.36
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,921.12,737.96
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,878.97,709.25
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,831.66,676.68
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,777.19,638.04
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,710.29,587.95
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,643.7,536.76
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,560.57,471.43
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,480.51,405.52
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,382.96,321.28
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,292.91,239.66
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,166.67,106.89
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,30.0,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,7.87,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,19.17,8.18
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,30.45,21.16
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,38.19,28.66
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,45.98,35.9
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,50.74,40.27
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,55.54,44.5
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,64.96,52.73
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,69.66,56.62
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,72.26,58.6
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,74.82,60.53
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,97.79,62.31
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,160.83,93.71
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,224.36,140.77
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,293.33,198.64
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,356.9,254.29
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,420.53,309.58
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,482.18,362.32
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,543.14,412.71
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,601.13,458.44
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,657.58,501.21
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,710.54,540.88
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,761.27,577.73
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,807.94,609.38
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,851.85,636.62
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,890.76,661.98
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,926.33,685.03
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,956.95,704.78
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,983.88,722.18
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,1004.7,735.7
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,1021.5,746.82
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,1030.73,754.09
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,1035.78,758.94
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,1034.68,759.28
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,1029.48,757.24
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,1016.26,750.98
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,999.2,742.4
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,986.32,736.64
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,957.0,719.96
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,919.3,697.63
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,878.84,673.12
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,828.22,641.75
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,775.89,608.36
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,715.77,568.54
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,650.95,523.54
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,571.54,465.8
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,494.96,407.08
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,394.08,323.64
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,301.29,242.6
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,180.39,119.78
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,41.18,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,8.65,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,20.02,9.45
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,31.31,21.63
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,38.63,28.68
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,46.02,35.52
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,51.19,40.27
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,56.37,44.88
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,65.5,52.77
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,69.88,56.34
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,72.87,58.65
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,75.81,60.88
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,99.09,62.11
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,162.87,93.22
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,232.79,144.95
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,297.8,199.38
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,362.27,255.21
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,426.92,310.77
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,490.2,363.74
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,552.77,414.27
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,612.21,460.63
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,670.1,504.12
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,724.16,544.41
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,775.93,581.95
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,823.71,614.32
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,868.59,642.42
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,908.28,667.45
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,944.54,690.02
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,976.12,708.76
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,1003.95,725.05
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,1025.24,737.09
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,1042.42,746.54
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,1051.99,750.72
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,1057.3,752.46
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,1055.78,750.68
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,1050.07,746.48
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,1036.23,738.47
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,1018.47,728.25
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,993.33,712.58
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,976.78,702.43
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,937.7,676.68
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,895.83,649.42
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,844.69,618.43
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,791.77,585.75
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,730.53,547.43
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,664.75,504.58
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,584.34,450.01
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,506.7,394.45
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,403.07,314.7
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,307.56,236.89
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,165.3,108.78
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,9.44,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,21.95,11.66
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,34.82,24.9
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,44.02,33.64
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,55.89,44.49
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,66.8,54.26
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,79.67,65.51
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,81.38,66.73
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,84.86,69.44
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,111.83,92.61
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,145.82,121.4
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,159.25,123.92
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,181.41,140.69
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,208.64,161.05
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,238.41,183.89
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,293.85,223.07
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,368.32,278.34
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,363.91,278.54
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,338.28,260.78
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,337.09,260.35
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,332.78,257.07
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,440.66,340.09
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,563.9,431.88
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,589.57,449.84
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,614.3,467.77
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,725.05,548.97
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,833.89,626.03
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,823.43,617.18
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,809.04,606.9
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,916.1,685.37
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,1007.85,746.84
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,959.79,715.82
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,886.96,667.71
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,841.35,638.1
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,792.35,605.32
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,892.97,680.3
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,970.22,732.26
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,949.74,718.48
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,917.68,698.33
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,876.04,672.48
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,832.06,644.74
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,774.7,607.52
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,715.14,567.87
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,651.33,523.41
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,587.34,477.25
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,500.24,411.28
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,424.55,350.86
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,331.0,273.12
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,245.56,198.93
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,126.33,88.58
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,9.44,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,7.87,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,21.88,12.15
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,35.35,25.59
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,50.16,39.32
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,64.69,52.56
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,78.6,65.09
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,92.21,77.09
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,106.41,89.21
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,120.26,100.79
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,134.05,112.09
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,147.34,122.77
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,163.19,126.98
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,189.73,146.42
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,221.07,168.28
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,264.08,200.23
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,277.29,212.41
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,284.33,219.16
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,298.47,230.58
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,311.39,240.77
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,341.56,263.87
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,373.57,288.12
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,437.43,336.09
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,500.23,382.47
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,542.8,413.98
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,600.71,456.16
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,621.18,471.38
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,640.45,486.09
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,631.75,479.9
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,600.54,458.22
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,713.49,542.44
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,830.4,625.41
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,831.51,625.73
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,829.64,625.56
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,811.84,614.27
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,791.18,601.2
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,782.64,597.91
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,771.2,592.5
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,758.46,586.99
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,742.46,579.2
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,648.56,511.57
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,535.76,428.82
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,487.51,394.25
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,440.38,359.12
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,391.5,321.87
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,326.03,270.57
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,272.46,227.24
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,220.72,183.92
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,165.16,135.8
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,111.42,88.37
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,62.43,41.99
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,7.6,1.27
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,62.56,50.81
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,110.8,93.05
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,128.94,108.41
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,149.92,126.09
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,94.43,73.35
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,21.45,12.63
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,100.53,78.74
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,175.91,139.79
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,152.56,120.67
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,126.67,99.65
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,99.35,77.19
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,71.16,53.89
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,63.43,47.46
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,55.69,40.99
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,38.25,26.44
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,20.84,11.87
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,23.17,13.79
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,25.5,15.69
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,71.06,53.49
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,117.76,91.59
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,182.92,144.16
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,251.19,198.12
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,186.32,146.61
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,121.9,94.92
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,175.86,139.02
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,232.7,184.46
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,242.82,192.62
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,253.35,201.35
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,214.8,170.9
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,176.23,140.2
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,116.82,92.09
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,60.79,45.72
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,70.13,53.79
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,80.69,62.83
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,113.51,91.12
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,150.0,122.34
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,128.63,104.5
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,107.55,86.8
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,86.57,68.97
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,65.61,50.85
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,47.44,35.0
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,28.64,18.5
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,16.02,6.77
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,4.72,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.36,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,3.93,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,7.6,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,21.19,12.24
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,34.23,24.83
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,49.17,38.66
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,64.0,52.2
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,76.89,63.84
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,90.47,75.88
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,74.47,61.31
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,52.94,41.86
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,72.42,59.01
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,90.86,74.99
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,126.51,100.63
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,163.9,130.01
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,176.47,139.73
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,188.99,149.63
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,180.19,142.31
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,169.64,133.61
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,138.52,108.45
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,105.61,81.66
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,153.12,120.18
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,202.09,159.27
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,215.12,169.44
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,228.43,179.93
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,207.97,163.69
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,186.82,146.9
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,186.29,146.84
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,185.67,146.68
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,180.36,142.51
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,174.89,138.22
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,150.62,118.62
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,126.14,98.75
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,176.2,139.8
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,228.82,182.39
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,173.12,137.43
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,118.19,92.63
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,168.32,134.37
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,221.73,178.26
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,280.12,226.96
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,318.91,259.84
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,217.38,177.22
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,107.6,85.56
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,131.59,106.64
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,157.34,128.97
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,134.83,110.16
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,112.56,91.37
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,90.53,72.64
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,68.72,53.76
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,50.05,37.38
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,30.72,20.35
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,17.18,7.87
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,5.31,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,2.75,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,7.47,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,14.46,0.0
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,24.88,15.66
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,37.42,27.84
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,44.45,34.58
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,51.5,41.1
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,68.35,56.13
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,89.64,74.69
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,97.83,81.42
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,105.9,87.98
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,123.18,102.56
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,140.23,116.72
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,154.61,122.09
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,165.53,129.53
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,204.22,158.06
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,249.54,191.88
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,252.07,194.83
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,249.58,193.65
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,254.69,197.77
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,258.56,200.75
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,229.89,178.71
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,200.67,156.1
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,300.5,233.72
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,403.28,310.44
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,464.79,355.73
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,520.14,396.47
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,389.27,299.97
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,220.48,171.03
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,140.66,108.94
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,61.98,45.45
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,71.39,53.4
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,80.93,61.37
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,83.31,63.37
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,85.7,65.42
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,89.76,68.84
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,93.89,72.35
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,90.63,69.81
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,87.37,67.29
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,82.03,63.18
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,76.7,59.05
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,69.7,53.38
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,63.05,47.97
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,56.44,42.64
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,49.84,37.25
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,43.26,31.73
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,36.7,26.16
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,269.4,229.79
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,448.26,375.97
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,353.41,294.68
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,271.61,222.89
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,173.04,131.58
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,60.86,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,21.7,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,4.72,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,9.13,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,22.71,13.89
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,35.76,26.29
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,50.7,40.09
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,65.52,53.59
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,79.96,66.6
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,91.86,77.13
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,103.43,87.02
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,112.4,94.47
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,123.3,103.48
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,134.09,112.3
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,109.92,78.8
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,166.54,100.0
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,232.11,154.81
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,291.58,209.55
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,335.34,252.66
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,362.85,280.16
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,414.54,321.65
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,477.93,372.54
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,521.03,407.81
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,564.01,442.38
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,586.53,459.77
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,595.17,466.1
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,647.97,506.93
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,695.29,543.3
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,811.62,633.71
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,910.44,706.67
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,930.81,720.8
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,962.08,743.28
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,981.37,758.09
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,996.78,770.46
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,899.99,701.59
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,778.74,610.08
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,845.56,664.0
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,916.37,718.72
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,838.12,661.66
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,767.23,609.51
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,613.63,493.9
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,464.5,377.27
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,478.04,391.38
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,509.71,418.64
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,592.38,488.68
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,652.06,539.5
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,572.51,477.57
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,505.35,423.91
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,436.75,368.85
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,370.76,313.9
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,288.37,242.88
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,200.02,165.29
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,115.87,88.0
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,13.93,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,6.69,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,9.05,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,17.38,3.65
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,29.12,19.66
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,40.92,31.08
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,51.66,41.17
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,59.63,48.51
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,65.28,53.54
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,70.87,58.36
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,73.74,60.63
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,76.63,62.87
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,79.2,64.91
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,81.7,66.88
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,113.44,74.51
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,173.5,105.6
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,234.61,151.67
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,297.13,204.93
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,358.72,258.85
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,421.13,312.98
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,482.17,365.41
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,541.46,414.83
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,597.42,460.36
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,651.61,503.07
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,702.77,541.96
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,751.86,578.17
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,795.98,609.13
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,837.06,636.51
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,874.51,661.5
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,908.84,684.26
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,936.76,702.7
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,961.06,718.81
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,995.81,743.23
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,1012.04,755.43
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,1018.15,760.0
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,1020.03,762.09
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,1017.07,761.99
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,1010.09,759.44
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,994.74,751.5
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,975.61,741.17
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,956.08,731.96
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,925.18,714.89
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,747.22,591.74
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,565.01,456.01
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,509.33,416.57
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,454.19,375.37
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,400.72,334.24
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,349.21,293.34
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,299.26,252.66
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,235.94,199.66
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,178.25,149.1
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,123.63,100.33
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,72.71,53.74
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,11.44,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
