Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,10.23,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,19.47,6.63
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,32.17,22.56
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,44.85,34.8
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,57.48,46.63
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,70.93,58.93
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,84.97,71.47
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,98.8,83.56
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,109.43,92.57
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,118.16,99.77
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,123.41,104.02
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,123.3,103.57
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,162.53,124.51
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,207.16,158.73
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,222.03,172.48
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,231.48,182.81
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,279.21,219.05
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,339.71,266.14
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,360.52,283.92
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,378.49,298.95
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,367.91,291.29
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,345.56,273.9
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,282.47,224.44
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,206.98,164.15
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,210.1,166.54
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,213.21,168.76
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,497.35,397.17
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,783.05,611.71
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,716.45,559.88
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,657.54,514.63
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,539.45,425.39
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,412.83,326.89
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,410.62,326.26
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,407.99,324.87
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,606.9,484.71
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,781.77,620.49
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,703.69,561.93
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,647.54,519.89
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,532.71,431.91
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,442.82,360.82
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,553.11,453.47
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,654.94,536.84
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,478.03,396.98
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,314.03,262.23
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,492.85,415.09
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,621.45,521.01
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,543.09,458.56
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,467.36,396.2
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,371.4,313.9
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,288.58,239.99
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,187.25,147.52
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,76.15,10.97
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,26.51,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,9.83,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,20.46,8.71
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,30.3,21.17
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,40.17,30.77
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,47.26,37.56
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,54.33,44.1
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,59.22,48.46
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,64.08,52.66
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,67.58,55.44
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,76.86,63.29
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,79.55,65.31
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,82.17,67.26
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,108.27,68.56
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,170.83,100.72
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,240.36,153.65
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,304.61,208.6
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,367.94,264.32
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,431.79,320.01
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,493.73,373.86
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,554.72,425.41
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,612.64,472.2
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,668.87,516.11
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,722.28,557.88
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,773.37,596.99
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,819.57,631.0
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,862.83,660.51
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,901.3,687.44
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,936.34,712.0
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,965.98,732.93
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,991.8,751.36
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,1011.81,765.57
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,1027.74,777.2
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,1036.63,784.28
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,1041.31,788.75
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,1039.28,788.9
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,1033.11,786.46
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,1018.94,778.75
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,1000.92,768.55
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,976.14,755.16
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,959.9,747.74
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,922.17,723.63
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,881.65,697.39
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,833.15,666.16
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,782.8,632.8
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,720.57,588.34
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,663.32,546.42
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,588.51,489.78
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,515.9,432.02
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,426.73,357.17
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,343.64,284.22
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,236.41,186.96
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,131.43,38.48
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,46.2,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,9.83,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,20.44,9.44
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,30.25,20.83
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,40.05,30.14
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,46.75,36.34
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,53.45,42.31
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,58.33,46.54
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,63.16,50.61
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,67.28,53.95
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,77.17,62.24
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,80.15,64.57
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,83.03,66.82
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,110.83,69.74
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,173.1,101.77
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,235.17,147.09
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,298.46,198.95
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,363.7,253.8
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,425.92,305.98
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,486.14,355.9
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,545.47,403.49
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,602.75,447.6
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,658.92,489.4
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,710.97,527.95
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,760.72,563.94
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,806.74,597.34
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,849.98,626.63
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,888.21,651.8
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,923.1,674.78
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,953.09,695.41
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,979.36,713.77
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,999.49,727.55
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,1015.6,738.96
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,1024.25,745.81
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,1028.74,750.25
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,1027.58,751.96
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,1022.36,751.28
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,1004.7,742.08
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,996.64,739.35
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,971.79,724.17
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,943.49,706.93
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,896.34,677.68
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,853.75,651.3
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,757.88,587.73
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,663.67,523.58
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,580.28,463.75
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,510.49,411.14
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,447.29,363.24
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,385.97,314.88
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,310.55,252.62
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,240.45,192.8
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,148.75,113.72
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,70.18,23.9
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,23.93,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,10.62,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,20.64,10.18
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,32.52,22.75
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,42.98,32.63
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,49.55,38.76
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,56.14,44.69
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,61.25,49.12
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,66.31,53.36
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,69.38,55.77
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,72.43,58.12
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,81.01,65.35
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,83.51,67.26
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,110.7,69.54
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,172.44,101.24
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,234.72,147.13
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,298.21,199.76
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,364.04,255.77
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,426.44,308.77
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,487.01,359.69
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,546.8,408.41
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,603.91,453.04
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,659.44,494.96
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,711.77,534.28
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,761.9,571.07
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,807.4,602.72
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,850.04,630.44
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,887.93,654.43
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,922.53,676.06
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,951.48,694.59
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,976.71,710.78
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,996.21,721.83
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,1011.73,730.35
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,1020.77,735.7
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,1025.7,738.65
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,1024.08,736.73
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,1018.42,732.44
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,1005.65,724.88
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,988.99,715.1
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,977.41,707.66
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,949.4,689.82
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,913.42,668.15
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,874.53,644.54
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,826.07,615.55
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,775.79,584.8
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,716.73,546.16
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,662.14,509.62
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,589.27,460.7
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,518.39,410.11
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,431.78,343.61
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,350.89,277.89
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,249.47,191.65
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,151.6,68.59
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,54.22,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,10.62,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,22.14,11.82
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,31.96,22.21
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,41.77,31.36
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,48.43,37.5
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,55.06,43.39
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,59.91,47.54
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,64.72,51.53
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,68.81,54.69
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,78.77,62.82
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,81.37,64.65
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,83.89,66.43
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,111.8,68.58
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,174.33,99.81
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,237.41,145.34
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,301.6,197.46
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,367.61,252.7
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,429.97,304.96
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,490.92,355.51
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,550.99,403.92
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,608.49,448.64
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,664.4,490.83
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,716.14,528.35
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,765.54,563.17
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,811.38,595.42
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,854.31,623.83
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,892.02,646.71
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,926.37,667.21
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,952.9,683.63
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,975.42,697.64
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,994.84,709.84
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,1010.31,719.71
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,1016.49,725.11
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,1018.57,728.24
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,1031.02,738.37
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,1024.33,736.63
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,1007.47,727.55
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,986.81,716.3
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,961.24,703.33
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,932.26,688.13
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,899.9,670.22
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,858.19,645.8
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,807.77,615.44
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,755.84,583.28
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,588.07,465.7
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,442.5,356.22
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,363.32,297.1
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,306.7,252.35
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,248.8,204.42
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,193.44,156.86
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,128.64,99.65
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,63.22,29.94
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,20.51,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,11.84,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,23.65,13.51
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,35.81,25.77
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,46.23,35.6
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,52.0,40.99
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,57.86,46.23
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,62.58,50.28
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,67.27,54.18
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,69.38,55.62
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,77.4,62.13
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,80.03,64.03
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,82.57,65.86
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,110.91,68.35
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,173.65,100.34
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,236.74,146.68
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,305.03,202.93
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,367.87,256.48
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,430.03,308.97
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,490.33,359.01
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,549.81,406.81
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,605.9,450.96
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,660.0,492.3
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,711.25,529.48
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,760.3,563.9
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,767.65,565.14
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,742.68,544.51
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,761.82,559.06
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,777.72,570.81
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,796.72,584.59
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,813.13,596.6
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,822.29,605.08
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,828.53,611.81
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,784.51,581.96
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,719.02,537.77
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,674.97,509.24
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,628.98,478.41
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,573.97,440.97
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,541.04,418.51
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,525.18,409.44
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,507.78,399.01
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,419.32,332.9
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,312.16,250.4
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,282.38,228.54
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,252.43,205.71
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,328.09,270.43
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,393.24,324.75
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,336.76,279.17
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,283.21,235.26
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,233.69,193.59
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,185.47,151.59
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,124.55,97.38
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,63.37,33.38
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,20.2,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,11.5,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,24.45,14.63
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,34.13,24.5
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,43.77,33.57
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,50.03,39.39
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,62.39,50.45
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,75.54,62.09
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,88.57,73.45
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,107.88,89.96
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,126.51,105.58
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,133.87,111.49
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,141.08,117.26
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,170.81,129.83
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,211.2,160.39
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,247.61,186.0
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,286.66,215.19
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,317.29,241.12
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,339.88,260.1
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,399.16,304.67
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,474.78,362.03
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,458.66,350.82
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,424.52,324.88
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,582.54,445.67
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,747.23,566.66
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,746.32,561.57
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,710.9,533.56
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,640.63,482.94
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,555.45,420.31
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,609.37,461.38
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,683.39,514.45
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,677.42,509.76
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,669.06,504.22
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,662.18,500.13
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,653.36,494.71
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,697.8,530.23
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,760.87,577.52
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,874.33,660.91
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,963.21,720.8
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,937.8,704.98
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,909.1,688.44
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,871.91,665.6
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,838.18,644.97
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,789.2,613.84
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,738.78,581.17
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,676.26,537.85
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,614.0,493.6
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,541.59,439.92
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,471.35,385.36
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,385.22,315.47
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,302.62,245.91
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,210.39,166.17
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,123.82,74.52
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,41.23,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,11.06,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,21.86,12.67
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,36.48,26.59
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,50.75,39.83
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,65.96,53.73
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,80.92,67.17
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,94.83,79.42
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,108.52,91.27
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,116.11,97.42
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,128.44,107.59
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,140.78,117.82
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,157.69,131.87
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,172.12,135.9
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,191.18,149.57
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,232.33,176.44
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,291.57,218.76
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,336.56,252.54
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,390.64,294.6
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,387.33,297.42
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,362.62,281.07
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,387.66,300.16
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,413.13,319.05
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,377.28,291.93
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,340.6,263.86
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,349.95,271.3
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,359.23,278.47
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,350.08,271.52
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,339.75,263.73
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,341.35,265.23
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,342.63,266.46
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,412.34,320.69
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,485.01,375.93
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,449.59,349.24
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,412.67,321.74
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,423.48,331.77
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,434.07,341.48
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,398.57,314.72
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,362.46,287.42
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,488.6,390.14
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,609.61,485.56
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,335.83,273.47
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,72.67,55.46
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,81.58,63.53
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,91.35,72.11
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,52.93,39.75
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,18.29,10.14
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,15.22,7.55
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,12.16,4.91
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,9.48,2.55
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,6.82,0.18
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,4.54,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.27,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.18,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,9.51,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,19.09,10.55
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,33.31,23.92
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,47.25,36.87
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,61.76,50.19
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,76.17,63.22
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,89.9,75.41
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,103.56,87.35
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,106.0,89.22
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,108.13,90.8
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,114.52,96.09
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,120.83,101.28
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,69.79,53.64
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,12.26,4.79
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,49.66,36.47
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,86.78,67.5
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,199.05,158.04
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,316.86,251.68
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,234.11,186.74
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,133.83,105.71
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,155.73,123.72
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,178.22,142.01
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,259.45,207.75
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,341.89,273.26
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,328.83,262.6
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,314.19,250.88
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,197.8,157.64
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,92.88,71.68
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,68.39,51.4
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,44.15,31.22
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,197.17,157.62
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,360.2,287.7
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,214.45,171.34
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,68.13,51.24
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,234.35,189.41
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,410.28,330.14
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,468.06,376.69
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,501.73,404.94
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,535.76,435.27
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,588.86,479.91
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,325.59,269.98
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,72.66,56.22
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,142.13,116.22
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,210.65,174.53
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,138.42,113.56
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,85.02,67.71
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,71.04,55.99
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,56.99,43.96
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,43.33,31.98
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,29.82,20.03
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,19.83,11.05
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,9.88,1.43
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,5.11,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,13.05,0.0
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,27.76,18.18
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,36.19,26.65
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,44.64,34.71
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,52.19,41.7
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,59.59,48.33
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,64.17,52.37
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,68.69,56.27
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,72.81,59.63
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,76.78,62.8
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,78.93,64.48
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,87.76,71.99
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,115.49,74.57
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,174.99,106.22
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,234.72,151.51
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,295.6,203.58
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,355.38,256.11
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,418.23,310.87
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,408.03,313.71
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,352.44,275.25
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,450.34,350.57
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,568.37,439.57
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,573.66,443.26
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,576.12,444.65
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,470.0,365.19
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,345.5,269.02
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,338.34,264.63
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,330.25,259.0
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,316.79,248.86
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,285.21,224.57
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,536.52,422.77
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,742.41,576.79
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,712.98,553.84
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,680.84,530.47
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,488.37,386.7
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,292.79,232.98
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,661.07,530.23
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,955.45,746.19
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,608.1,489.19
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,190.58,152.37
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,294.48,240.74
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,400.31,327.59
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,381.39,314.11
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,360.93,299.67
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,272.05,226.38
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,171.39,141.57
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,331.93,281.46
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,461.55,389.25
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,374.44,314.84
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,299.09,248.83
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,208.24,168.54
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,126.87,87.38
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,40.45,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
