Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,14.85,1.79
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,29.54,19.93
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,39.5,29.69
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,52.27,41.59
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,58.91,47.74
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,65.51,53.64
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,69.9,57.5
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,74.25,61.23
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,76.68,63.07
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,79.13,64.88
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,81.57,66.68
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,90.91,74.49
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,117.77,75.57
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,177.78,106.89
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,239.79,154.14
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,302.81,208.38
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,365.16,263.97
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,427.07,318.88
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,486.88,371.72
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,544.8,421.85
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,581.46,453.88
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,596.85,467.29
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,628.95,493.3
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,657.38,515.82
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,695.06,545.42
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,731.53,573.8
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,761.59,598.28
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,789.71,621.31
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,878.02,691.7
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,956.47,752.3
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,915.75,722.95
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,852.25,674.86
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,859.79,682.43
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,864.24,687.49
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,939.99,748.05
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,994.45,788.81
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,922.46,737.42
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,828.82,668.47
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,815.75,662.02
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,791.83,647.15
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,723.95,595.81
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,665.32,550.77
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,701.19,584.26
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,738.27,616.52
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,672.66,566.19
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,607.39,514.79
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,534.34,455.91
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,459.77,393.87
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,386.39,330.01
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,317.32,267.78
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,225.0,184.59
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,143.41,102.55
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,47.22,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,13.37,2.34
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,27.4,18.37
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,34.49,25.53
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,41.67,32.46
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,50.54,40.7
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,55.91,45.54
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,59.81,48.92
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,63.69,52.18
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,66.57,54.48
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,69.39,56.7
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,79.24,65.12
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,82.07,67.27
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,112.79,70.19
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,176.98,104.01
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,241.14,153.32
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,305.83,209.83
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,369.98,267.85
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,433.46,324.99
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,494.98,379.93
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,555.39,432.49
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,612.28,480.08
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,667.15,524.57
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,719.4,566.79
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,769.21,606.19
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,813.86,640.97
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,855.38,671.36
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,893.11,698.22
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,927.43,722.56
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,955.59,741.48
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,979.89,757.71
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,999.73,772.35
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,1015.55,784.34
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,1023.5,791.01
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,1027.3,794.99
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,1025.42,796.73
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,1019.46,795.77
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,1005.12,787.5
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,986.98,776.64
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,975.03,771.42
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,946.85,754.45
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,910.34,730.26
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,871.04,703.79
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,823.2,671.52
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,773.5,637.2
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,718.01,596.42
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,657.82,550.96
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,586.99,496.4
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,517.97,439.92
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,434.12,368.08
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,355.5,298.29
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,258.49,211.62
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,172.27,125.81
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,60.24,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,14.93,4.25
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,29.77,20.48
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,40.88,31.16
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,49.95,39.73
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,57.7,46.86
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,65.25,53.62
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,81.98,68.56
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,101.66,85.91
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,88.29,73.58
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,77.51,63.64
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,105.96,88.48
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,129.37,108.58
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,161.85,121.01
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,215.61,157.76
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,257.35,191.49
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,294.43,223.58
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,337.7,257.2
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,387.08,296.5
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,428.24,331.43
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,467.6,364.07
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,526.23,409.93
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,589.77,458.84
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,630.68,490.69
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,670.15,521.02
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,744.6,579.75
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,817.68,637.2
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,853.56,663.74
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,886.43,687.41
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,921.35,712.54
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,938.62,725.32
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,957.37,739.08
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,972.38,750.32
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,992.55,765.31
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,993.37,766.95
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,924.05,719.31
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,832.57,652.23
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,900.54,706.5
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,945.09,739.5
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,857.27,679.01
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,751.08,602.65
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,703.32,568.57
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,654.77,533.08
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,540.73,445.89
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,453.21,376.8
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,452.57,379.92
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,465.29,392.68
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,404.67,343.16
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,331.38,282.28
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,268.82,228.02
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,210.29,175.91
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,148.11,120.1
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,91.23,65.68
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,41.03,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,7.87,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,19.62,8.23
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,31.76,22.13
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,41.31,31.39
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,53.56,42.84
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,60.47,49.28
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,67.29,55.46
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,56.04,45.21
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,54.48,43.67
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,101.28,85.32
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,142.93,121.74
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,154.18,131.13
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,165.12,140.22
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,186.59,149.43
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,210.58,165.82
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,244.96,187.7
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,300.99,229.24
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,276.53,217.33
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,228.87,183.7
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,265.68,213.3
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,308.53,247.58
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,267.32,214.61
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,217.88,174.63
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,321.4,258.53
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,429.13,344.0
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,352.94,282.79
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,260.39,208.0
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,307.15,245.71
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,345.5,276.24
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,493.81,394.91
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,651.06,516.37
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,830.44,658.7
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,994.11,781.62
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,1004.02,788.79
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,1009.89,794.26
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,1006.55,792.92
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,999.2,788.93
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,987.63,782.06
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,972.15,772.51
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,946.07,755.35
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,916.67,735.79
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,883.25,713.19
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,846.88,688.23
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,803.96,657.79
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,753.83,621.45
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,697.16,579.6
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,639.95,536.37
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,569.47,481.52
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,500.87,425.49
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,420.43,357.34
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,344.81,290.75
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,250.52,206.42
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,166.74,125.64
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,76.31,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,8.65,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,19.54,8.94
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,30.34,21.06
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,37.62,28.18
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,44.95,35.09
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,49.71,39.48
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,54.52,43.75
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,63.13,51.29
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,67.14,54.61
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,70.52,57.3
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,73.81,59.87
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,75.82,61.31
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,77.76,62.67
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,107.7,66.04
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,177.13,104.8
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,238.27,150.89
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,300.15,203.81
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,361.32,257.79
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,422.62,311.57
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,482.15,363.57
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,540.68,413.34
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,596.09,458.35
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,649.05,499.9
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,699.28,539.38
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,747.3,576.29
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,790.22,609.2
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,830.04,638.77
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,866.95,664.92
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,900.7,688.84
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,929.8,709.56
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,955.38,727.94
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,975.01,742.35
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,990.77,754.26
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,997.87,760.4
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,1000.95,763.99
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,999.49,766.08
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,994.09,765.53
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,993.22,767.76
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,974.7,757.66
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,950.46,743.77
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,922.84,727.43
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,887.56,704.43
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,849.48,679.16
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,802.05,647.53
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,758.16,617.98
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,700.12,575.94
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,641.77,532.63
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,572.48,479.15
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,504.96,424.5
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,419.59,353.1
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,339.74,283.82
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,244.31,199.66
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,164.33,123.97
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,76.04,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,8.65,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,22.45,11.76
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,36.49,26.56
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,47.21,36.89
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,57.88,46.96
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,64.61,53.13
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,74.2,61.66
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,79.25,66.07
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,84.21,70.29
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,103.9,87.38
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,127.59,107.7
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,109.71,91.67
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,95.37,78.84
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,145.43,103.8
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,205.08,145.95
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,254.45,186.31
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,301.57,227.36
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,347.38,258.64
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,420.86,315.82
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,479.24,366.67
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,534.77,413.96
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,589.15,459.02
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,642.42,501.9
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,691.98,541.63
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,739.48,578.91
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,783.2,611.74
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,824.38,641.93
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,860.41,668.09
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,893.32,692.06
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,916.68,709.69
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,951.47,735.57
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,970.09,749.31
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,984.85,760.55
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,995.99,769.83
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,1003.15,776.49
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,1001.18,777.62
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,995.23,776.16
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,984.66,770.45
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,970.22,762.12
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,946.1,748.0
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,918.61,731.41
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,886.21,709.73
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,850.83,685.73
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,810.1,658.73
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,761.9,625.53
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,707.78,585.88
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,652.82,544.69
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,583.58,491.17
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,515.93,436.32
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,438.11,370.91
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,364.46,306.43
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,269.76,222.15
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,185.27,142.2
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,85.81,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,5.11,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,10.23,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,20.11,10.39
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,29.84,20.78
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,36.48,27.24
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,43.19,33.55
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,51.69,41.3
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,56.57,45.59
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,60.4,48.84
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,64.2,51.96
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,67.37,54.48
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,70.45,56.89
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,80.08,65.12
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,82.49,67.0
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,112.5,69.46
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,175.2,101.89
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,238.03,149.07
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,301.32,202.86
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,363.18,257.33
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,425.05,311.48
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,485.55,364.11
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,544.83,414.22
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,601.18,459.7
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,655.61,502.11
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,706.86,541.49
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,755.65,577.93
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,799.98,610.61
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,841.27,638.92
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,878.91,663.8
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,913.18,686.2
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,940.64,703.13
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,964.17,717.45
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,983.08,730.13
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,997.97,740.31
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,1007.35,747.63
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,1012.6,752.45
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,1011.33,752.59
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,1005.99,750.27
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,993.7,744.1
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,977.54,735.51
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,954.84,722.58
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,928.68,707.32
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,894.17,686.22
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,866.92,670.04
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,822.55,642.3
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,776.17,612.67
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,718.34,574.15
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,660.01,534.05
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,593.08,485.39
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,531.37,437.66
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,452.38,373.8
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,378.06,310.96
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,286.02,231.31
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,204.42,155.68
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,96.29,8.88
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,5.51,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,11.02,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,21.24,11.49
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,31.25,21.83
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,38.17,28.47
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,45.14,34.93
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,50.28,39.56
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,55.41,44.02
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,63.67,51.14
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,67.31,54.06
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,70.66,56.68
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,73.92,59.19
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,75.92,60.58
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,77.84,61.91
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,115.37,71.23
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,176.47,102.17
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,237.64,147.13
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,299.41,198.54
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,360.77,251.07
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,421.92,302.97
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,480.98,351.7
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,539.0,397.76
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,594.38,440.03
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,647.99,479.24
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,698.19,514.91
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,746.08,547.59
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,789.65,576.93
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,830.34,602.64
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,866.74,624.47
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,899.85,643.99
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,927.73,658.82
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,951.93,671.3
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,971.01,686.54
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,986.16,699.67
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,994.95,707.76
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,999.69,713.56
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,997.96,716.83
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,992.23,717.75
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,979.22,712.74
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,962.46,705.37
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,939.13,693.39
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,912.44,679.22
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,888.43,666.97
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,850.39,644.92
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,804.87,617.33
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,757.49,587.86
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,700.87,549.91
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,647.62,513.46
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,581.12,466.59
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,516.1,417.71
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,438.22,356.39
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,364.89,295.92
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,275.78,220.2
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,196.74,148.82
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,93.71,19.88
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,6.29,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,12.14,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,23.87,14.01
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,35.66,25.86
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,46.63,36.24
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,55.08,44.16
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,61.22,49.7
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,67.3,55.0
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,69.75,57.05
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,72.13,58.97
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,87.8,72.43
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,101.19,83.67
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,108.28,89.32
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,113.64,93.44
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,139.71,97.41
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,192.23,126.5
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,235.92,153.86
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,297.11,200.47
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,357.79,252.55
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,420.06,305.33
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,477.25,353.66
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,533.57,399.88
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,587.07,442.08
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,638.66,481.43
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,687.19,517.88
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,733.61,551.83
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,775.0,581.95
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,813.34,609.42
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,848.23,632.64
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,880.06,653.41
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,877.21,650.08
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,838.27,621.35
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,826.33,613.35
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,810.39,602.29
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,843.7,627.01
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,874.25,649.24
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,858.22,639.67
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,839.05,628.56
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,814.42,613.42
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,787.03,596.37
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,753.24,575.01
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,717.51,552.09
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,716.46,554.76
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,719.48,559.66
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,603.62,476.67
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,483.1,387.94
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,458.96,372.31
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,450.22,366.8
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,371.02,305.41
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,314.24,260.03
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,257.17,212.71
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,203.32,166.69
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,145.35,116.47
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,82.39,61.19
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,37.6,8.67
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,9.14,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,23.31,13.72
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,36.69,26.71
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,51.7,40.63
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,66.41,54.1
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,79.46,65.73
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,92.3,76.89
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,106.54,89.2
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,120.39,100.98
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,133.07,111.4
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,150.36,125.61
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,158.4,132.01
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,171.32,142.53
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,192.3,147.63
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,219.89,163.65
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,254.93,184.72
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,299.56,216.28
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,326.25,245.04
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,332.11,254.81
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,359.09,276.01
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,386.39,297.04
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,426.1,327.21
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,468.83,359.38
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,459.2,352.1
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,437.55,335.83
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,481.33,368.78
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,520.05,397.4
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,522.84,398.96
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,523.92,399.49
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,521.51,397.12
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,517.55,393.65
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,569.25,432.83
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,621.92,471.85
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,663.64,502.14
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,684.79,518.34
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,695.42,527.83
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,703.89,536.02
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,714.27,546.3
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,743.28,569.24
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,715.09,551.72
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,684.94,533.06
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,623.26,490.61
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,581.76,461.91
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,597.15,476.8
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,587.07,472.65
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,566.11,459.17
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,549.16,448.07
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,466.53,384.22
2016,5,3,17,30,375.0,109.0,2.0,14.0,222.0,397.19,328.92
2016,5,3,17,45,319.0,93.5,2.0,13.5,177.0,327.52,271.89
2016,5,3,18,0,263.0,78.0,2.0,13.0,132.0,250.23,206.83
2016,5,3,18,15,191.0,59.5,1.95,13.0,93.0,179.71,145.25
2016,5,3,18,30,119.0,41.0,1.9,13.0,54.0,116.19,88.39
2016,5,3,18,45,59.5,20.5,1.9,13.0,27.0,54.91,19.49
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
