Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,5,4,5,30,0.0,5.0,1.3,11.0,5.0,3.78,0.0
2016,5,4,5,45,0.0,17.5,1.25,11.0,17.5,13.32,5.56
2016,5,4,6,0,0.0,30.0,1.2,11.0,30.0,22.9,14.69
2016,5,4,6,15,0.0,46.0,1.1,11.0,46.0,35.06,25.95
2016,5,4,6,30,0.0,62.0,1.0,11.0,62.0,46.78,36.75
2016,5,4,6,45,0.0,79.5,0.95,11.0,79.5,59.42,48.21
2016,5,4,7,0,0.0,97.0,0.9,11.0,97.0,71.95,59.37
2016,5,4,7,15,178.5,126.5,0.85,11.0,204.0,87.19,72.75
2016,5,4,7,30,357.0,156.0,0.8,11.0,311.0,107.71,90.56
2016,5,4,7,45,244.5,192.0,0.8,11.5,304.0,125.68,105.66
2016,5,4,8,0,132.0,228.0,0.8,12.0,297.0,147.26,123.61
2016,5,4,8,15,73.0,218.0,0.75,12.0,256.5,147.54,123.32
2016,5,4,8,30,14.0,208.0,0.7,12.0,216.0,149.04,124.17
2016,5,4,8,45,7.0,161.5,0.7,12.0,165.5,120.29,94.74
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,87.93,68.11
2016,5,4,9,15,6.0,175.5,0.7,12.0,180.5,132.6,104.39
2016,5,4,9,30,12.0,236.0,0.7,12.0,246.0,177.6,140.06
2016,5,4,9,45,26.0,288.0,0.75,12.5,309.0,215.31,168.93
2016,5,4,10,0,40.0,340.0,0.8,13.0,372.0,260.66,203.53
2016,5,4,10,15,95.5,383.5,0.8,13.0,464.0,321.03,249.02
2016,5,4,10,30,151.0,427.0,0.8,13.0,556.0,388.7,299.69
2016,5,4,10,45,216.5,430.0,0.8,13.5,620.5,442.29,339.05
2016,5,4,11,0,282.0,433.0,0.8,14.0,685.0,504.77,384.64
2016,5,4,11,15,165.5,421.5,0.8,14.0,570.0,441.12,337.69
2016,5,4,11,30,49.0,410.0,0.8,14.0,455.0,360.31,277.1
2016,5,4,11,45,173.0,430.0,0.8,14.5,590.0,482.81,369.65
2016,5,4,12,0,297.0,450.0,0.8,15.0,725.0,618.19,466.19
2016,5,4,12,15,239.5,460.0,0.85,15.0,682.0,589.09,444.23
2016,5,4,12,30,182.0,470.0,0.9,15.0,639.0,565.08,427.07
2016,5,4,12,45,245.5,453.0,0.95,15.0,677.5,632.46,476.96
2016,5,4,13,0,309.0,436.0,1.0,15.0,716.0,687.97,517.31
2016,5,4,13,15,390.0,395.5,1.05,15.0,743.0,738.14,554.6
2016,5,4,13,30,471.0,355.0,1.1,15.0,770.0,805.63,603.03
2016,5,4,13,45,263.0,366.0,1.2,15.0,597.0,613.89,467.42
2016,5,4,14,0,55.0,377.0,1.3,15.0,424.0,391.58,302.49
2016,5,4,14,15,55.0,363.0,1.35,15.0,408.5,381.7,297.2
2016,5,4,14,30,55.0,349.0,1.4,15.0,393.0,371.33,290.13
2016,5,4,14,45,156.5,343.0,1.45,15.0,458.5,488.17,381.9
2016,5,4,15,0,258.0,337.0,1.5,15.0,524.0,603.41,469.09
2016,5,4,15,15,262.0,315.0,1.5,14.5,496.0,584.64,456.71
2016,5,4,15,30,266.0,293.0,1.5,14.0,468.0,564.07,444.1
2016,5,4,15,45,187.0,274.5,1.55,14.0,393.0,449.37,358.14
2016,5,4,16,0,108.0,256.0,1.6,14.0,318.0,338.86,272.65
2016,5,4,16,15,185.0,228.5,1.6,14.0,324.0,394.55,319.94
2016,5,4,16,30,262.0,201.0,1.6,14.0,330.0,443.51,360.46
2016,5,4,16,45,319.0,169.0,1.6,14.0,309.0,445.39,364.13
2016,5,4,17,0,376.0,137.0,1.6,14.0,288.0,459.8,377.16
2016,5,4,17,15,329.0,127.0,1.55,13.5,245.5,383.27,317.21
2016,5,4,17,30,282.0,117.0,1.5,13.0,203.0,328.52,273.14
2016,5,4,17,45,251.5,97.5,1.45,12.5,163.0,275.87,229.65
2016,5,4,18,0,221.0,78.0,1.4,12.0,123.0,225.32,186.41
2016,5,4,18,15,165.5,59.0,1.3,11.5,87.5,164.84,133.56
2016,5,4,18,30,110.0,40.0,1.2,11.0,52.0,109.44,83.89
2016,5,4,18,45,55.0,20.0,1.15,11.0,26.0,52.14,21.82
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,11.0,5.0,3.93,0.0
2016,5,5,5,30,0.0,10.0,0.9,11.0,10.0,7.6,0.0
2016,5,5,5,45,0.0,27.0,1.0,11.0,27.0,20.55,11.78
2016,5,5,6,0,0.0,44.0,1.1,11.0,44.0,32.93,23.61
2016,5,5,6,15,4.5,65.0,1.1,11.0,66.0,47.86,37.43
2016,5,5,6,30,9.0,86.0,1.1,11.0,88.0,62.64,50.98
2016,5,5,6,45,18.5,106.0,1.15,11.5,111.5,76.77,63.6
2016,5,5,7,0,28.0,126.0,1.2,12.0,135.0,88.6,73.9
2016,5,5,7,15,16.0,134.0,1.2,12.0,139.5,97.14,81.23
2016,5,5,7,30,4.0,142.0,1.2,12.0,144.0,103.23,86.31
2016,5,5,7,45,135.5,180.5,1.2,12.0,251.5,121.87,102.26
2016,5,5,8,0,267.0,219.0,1.2,12.0,359.0,140.32,117.8
2016,5,5,8,15,133.5,149.5,1.2,12.0,219.5,104.79,86.68
2016,5,5,8,30,0.0,80.0,1.2,12.0,80.0,61.58,48.83
2016,5,5,8,45,23.0,183.5,1.2,12.5,199.0,129.87,102.44
2016,5,5,9,0,46.0,287.0,1.2,13.0,318.0,197.91,155.32
2016,5,5,9,15,30.0,267.5,1.15,13.0,288.5,191.63,150.24
2016,5,5,9,30,14.0,248.0,1.1,13.0,259.0,186.28,146.44
2016,5,5,9,45,11.5,230.0,1.1,13.5,239.5,175.52,137.55
2016,5,5,10,0,9.0,212.0,1.1,14.0,220.0,163.56,127.74
2016,5,5,10,15,5.5,178.5,1.1,14.0,183.5,138.72,107.87
2016,5,5,10,30,2.0,145.0,1.1,14.0,147.0,112.59,86.82
2016,5,5,10,45,5.0,168.0,1.1,14.0,172.5,132.09,102.53
2016,5,5,11,0,8.0,191.0,1.1,14.0,198.0,152.12,118.48
2016,5,5,11,15,8.5,193.5,1.1,14.0,201.5,155.29,120.91
2016,5,5,11,30,9.0,196.0,1.1,14.0,205.0,158.5,123.44
2016,5,5,11,45,27.0,302.5,1.1,14.0,328.0,263.63,206.16
2016,5,5,12,0,45.0,409.0,1.1,14.0,451.0,370.02,286.75
2016,5,5,12,15,48.0,413.5,1.1,14.0,458.5,382.62,295.61
2016,5,5,12,30,51.0,418.0,1.1,14.0,466.0,395.28,305.16
2016,5,5,12,45,53.5,417.0,1.15,14.5,466.5,402.6,310.39
2016,5,5,13,0,56.0,416.0,1.2,15.0,467.0,409.7,315.51
2016,5,5,13,15,37.5,362.0,1.2,15.0,396.0,348.24,269.45
2016,5,5,13,30,19.0,308.0,1.2,15.0,325.0,267.64,208.21
2016,5,5,13,45,20.5,308.5,1.25,15.0,326.5,271.02,211.58
2016,5,5,14,0,22.0,309.0,1.3,15.0,328.0,274.45,214.62
2016,5,5,14,15,41.0,332.0,1.3,14.5,365.0,337.08,264.1
2016,5,5,14,30,60.0,355.0,1.3,14.0,402.0,381.68,299.17
2016,5,5,14,45,51.0,329.5,1.35,14.0,368.5,350.52,275.65
2016,5,5,15,0,42.0,304.0,1.4,14.0,335.0,318.82,251.9
2016,5,5,15,15,126.5,303.0,1.4,13.5,388.5,421.73,335.1
2016,5,5,15,30,211.0,302.0,1.4,13.0,442.0,500.44,397.82
2016,5,5,15,45,224.5,277.5,1.4,13.0,416.5,485.66,387.74
2016,5,5,16,0,238.0,253.0,1.4,13.0,391.0,469.02,376.92
2016,5,5,16,15,334.0,211.5,1.35,12.5,386.5,521.27,420.87
2016,5,5,16,30,430.0,170.0,1.3,12.0,382.0,565.79,457.87
2016,5,5,16,45,410.5,153.0,1.3,12.0,337.5,517.5,421.76
2016,5,5,17,0,391.0,136.0,1.3,12.0,293.0,468.9,385.34
2016,5,5,17,15,322.5,131.5,1.2,12.0,249.5,383.04,317.29
2016,5,5,17,30,254.0,127.0,1.1,12.0,206.0,321.27,266.64
2016,5,5,17,45,259.0,105.5,1.0,12.0,172.5,289.75,240.47
2016,5,5,18,0,264.0,84.0,0.9,12.0,139.0,256.79,211.64
2016,5,5,18,15,187.0,65.0,0.9,11.5,98.5,183.54,148.62
2016,5,5,18,30,110.0,46.0,0.9,11.0,58.0,117.95,90.9
2016,5,5,18,45,55.0,23.0,0.95,11.0,29.0,56.85,27.25
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,30.5,10.0,2.5,9.0,11.5,7.87,0.0
2016,5,6,5,30,61.0,20.0,2.5,9.0,23.0,15.15,0.0
2016,5,6,5,45,143.5,38.5,2.5,9.5,57.0,28.68,18.91
2016,5,6,6,0,226.0,57.0,2.5,10.0,91.0,42.15,31.89
2016,5,6,6,15,301.0,71.5,2.45,10.0,135.0,52.64,41.87
2016,5,6,6,30,376.0,86.0,2.4,10.0,179.0,63.03,51.53
2016,5,6,6,45,413.0,101.5,2.35,10.5,225.5,73.46,60.89
2016,5,6,7,0,450.0,117.0,2.3,11.0,272.0,83.58,69.75
2016,5,6,7,15,492.0,126.5,2.15,11.0,321.5,89.7,75.0
2016,5,6,7,30,534.0,136.0,2.0,11.0,371.0,95.68,80.04
2016,5,6,7,45,566.0,144.0,1.95,11.5,419.5,100.4,83.75
2016,5,6,8,0,598.0,152.0,1.9,12.0,468.0,106.34,88.48
2016,5,6,8,15,499.0,194.5,1.75,12.0,474.5,125.84,105.07
2016,5,6,8,30,400.0,237.0,1.6,12.0,481.0,151.67,126.86
2016,5,6,8,45,331.0,274.5,1.45,12.5,486.5,181.62,137.96
2016,5,6,9,0,262.0,312.0,1.3,13.0,492.0,222.21,165.73
2016,5,6,9,15,231.5,337.0,1.15,13.0,503.0,262.02,196.99
2016,5,6,9,30,201.0,362.0,1.0,13.0,514.0,291.04,221.03
2016,5,6,9,45,106.0,299.0,0.9,13.5,379.5,243.49,187.59
2016,5,6,10,0,11.0,236.0,0.8,14.0,245.0,181.57,141.47
2016,5,6,10,15,139.0,326.5,0.7,14.0,445.5,299.4,231.49
2016,5,6,10,30,267.0,417.0,0.6,14.0,646.0,435.83,332.01
2016,5,6,10,45,387.5,388.0,0.55,14.5,730.0,503.39,380.18
2016,5,6,11,0,508.0,359.0,0.5,15.0,814.0,583.89,437.53
2016,5,6,11,15,379.5,408.5,0.5,15.0,751.0,569.78,427.1
2016,5,6,11,30,251.0,458.0,0.5,15.0,688.0,547.19,410.48
2016,5,6,11,45,286.5,451.5,0.5,15.0,716.0,588.4,440.71
2016,5,6,12,0,322.0,445.0,0.5,15.0,744.0,631.11,470.95
2016,5,6,12,15,255.5,458.5,0.5,15.0,695.5,610.21,455.19
2016,5,6,12,30,189.0,472.0,0.5,15.0,647.0,571.01,427.25
2016,5,6,12,45,151.0,463.5,0.5,15.0,603.0,543.51,407.98
2016,5,6,13,0,113.0,455.0,0.5,15.0,559.0,512.67,385.93
2016,5,6,13,15,98.0,439.5,0.5,15.0,528.5,474.98,359.6
2016,5,6,13,30,83.0,424.0,0.5,15.0,498.0,452.69,343.98
2016,5,6,13,45,47.5,334.0,0.55,15.0,376.5,338.38,260.4
2016,5,6,14,0,12.0,244.0,0.6,15.0,255.0,208.26,161.52
2016,5,6,14,15,23.5,284.0,0.6,15.0,303.5,273.48,213.25
2016,5,6,14,30,35.0,324.0,0.6,15.0,352.0,326.05,253.42
2016,5,6,14,45,109.5,336.0,0.6,15.0,417.5,434.43,336.79
2016,5,6,15,0,184.0,348.0,0.6,15.0,483.0,520.68,401.33
2016,5,6,15,15,223.5,322.0,0.6,15.0,476.0,532.04,410.89
2016,5,6,15,30,263.0,296.0,0.6,15.0,469.0,562.36,434.57
2016,5,6,15,45,131.5,188.0,0.65,15.0,274.5,304.93,242.44
2016,5,6,16,0,0.0,80.0,0.7,15.0,80.0,61.55,45.69
2016,5,6,16,15,0.0,73.0,0.75,14.5,73.0,56.09,41.79
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,50.65,37.44
2016,5,6,16,45,125.5,112.0,0.85,14.0,163.0,210.64,174.62
2016,5,6,17,0,251.0,158.0,0.9,14.0,260.0,370.25,303.86
2016,5,6,17,15,223.0,141.0,0.9,13.5,222.0,323.02,265.7
2016,5,6,17,30,195.0,124.0,0.9,13.0,184.0,277.48,229.36
2016,5,6,17,45,166.0,103.0,0.9,13.0,147.5,215.61,178.27
2016,5,6,18,0,137.0,82.0,0.9,13.0,111.0,169.78,139.08
2016,5,6,18,15,99.5,61.5,0.95,12.5,79.5,122.43,97.93
2016,5,6,18,30,62.0,41.0,1.0,12.0,48.0,77.98,58.61
2016,5,6,18,45,31.0,23.5,1.05,11.5,27.0,40.95,19.85
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.5,20.5,15.62,7.8
2016,5,7,6,0,0.0,33.0,1.0,11.0,33.0,25.21,16.84
2016,5,7,6,15,0.0,49.0,1.0,11.0,49.0,37.26,28.0
2016,5,7,6,30,0.0,65.0,1.0,11.0,65.0,48.97,38.74
2016,5,7,6,45,0.0,82.5,1.05,11.0,82.5,61.58,50.14
2016,5,7,7,0,0.0,100.0,1.1,11.0,100.0,74.09,61.26
2016,5,7,7,15,17.0,134.0,1.15,11.0,141.5,97.31,81.7
2016,5,7,7,30,34.0,168.0,1.2,11.0,183.0,115.65,97.52
2016,5,7,7,45,17.0,123.0,1.25,11.5,130.5,92.09,76.34
2016,5,7,8,0,0.0,78.0,1.3,12.0,78.0,59.96,47.73
2016,5,7,8,15,0.0,91.0,1.35,12.0,91.0,70.08,56.5
2016,5,7,8,30,0.0,104.0,1.4,12.0,104.0,79.6,64.63
2016,5,7,8,45,0.0,90.5,1.45,12.0,90.5,69.79,53.28
2016,5,7,9,0,0.0,77.0,1.5,12.0,77.0,59.36,44.43
2016,5,7,9,15,6.5,158.5,1.5,12.0,163.5,120.72,94.86
2016,5,7,9,30,13.0,240.0,1.5,12.0,250.0,180.56,142.88
2016,5,7,9,45,11.5,233.0,1.5,12.5,242.0,177.59,139.94
2016,5,7,10,0,10.0,226.0,1.5,13.0,234.0,173.99,136.72
2016,5,7,10,15,5.0,153.0,1.5,13.0,157.0,119.45,92.78
2016,5,7,10,30,0.0,80.0,1.5,13.0,80.0,62.0,45.86
2016,5,7,10,45,0.0,83.0,1.5,13.0,83.0,64.36,47.82
2016,5,7,11,0,0.0,86.0,1.5,13.0,86.0,66.71,49.7
2016,5,7,11,15,4.5,142.0,1.5,13.0,146.5,112.94,87.5
2016,5,7,11,30,9.0,198.0,1.5,13.0,207.0,159.99,125.37
2016,5,7,11,45,5.0,167.5,1.5,13.0,172.5,134.12,104.38
2016,5,7,12,0,1.0,137.0,1.5,13.0,138.0,107.6,82.9
2016,5,7,12,15,12.5,244.5,1.45,13.0,256.5,202.51,159.31
2016,5,7,12,30,24.0,352.0,1.4,13.0,375.0,301.09,236.07
2016,5,7,12,45,16.5,274.5,1.4,13.0,290.0,232.73,182.56
2016,5,7,13,0,9.0,197.0,1.4,13.0,205.0,163.72,128.17
2016,5,7,13,15,8.5,193.5,1.35,13.0,201.5,160.93,126.2
2016,5,7,13,30,8.0,190.0,1.3,13.0,198.0,158.03,123.97
2016,5,7,13,45,12.0,229.0,1.3,13.0,240.0,194.71,153.52
2016,5,7,14,0,16.0,268.0,1.3,13.0,282.0,232.59,183.63
2016,5,7,14,15,14.5,259.5,1.25,13.0,272.0,224.81,177.5
2016,5,7,14,30,13.0,251.0,1.2,13.0,262.0,216.92,171.49
2016,5,7,14,45,9.0,218.5,1.2,13.0,226.5,185.48,146.68
2016,5,7,15,0,5.0,186.0,1.2,13.0,191.0,154.06,121.67
2016,5,7,15,15,3.5,176.0,1.15,13.0,179.5,144.51,114.21
2016,5,7,15,30,2.0,166.0,1.1,13.0,168.0,134.97,106.68
2016,5,7,15,45,2.0,166.0,1.05,13.0,168.0,135.65,107.55
2016,5,7,16,0,2.0,166.0,1.0,13.0,168.0,136.59,108.62
2016,5,7,16,15,60.5,190.0,0.95,12.5,221.0,225.58,183.89
2016,5,7,16,30,119.0,214.0,0.9,12.0,274.0,319.68,261.02
2016,5,7,16,45,59.5,137.5,0.85,12.0,167.5,170.68,139.61
2016,5,7,17,0,0.0,61.0,0.8,12.0,61.0,46.74,34.54
2016,5,7,17,15,0.0,52.0,0.75,12.0,52.0,39.79,28.82
2016,5,7,17,30,0.0,43.0,0.7,12.0,43.0,32.85,22.89
2016,5,7,17,45,0.0,34.5,0.65,12.0,34.5,26.31,17.22
2016,5,7,18,0,0.0,26.0,0.6,12.0,26.0,19.79,11.5
2016,5,7,18,15,0.0,18.5,0.55,11.5,18.5,14.06,6.42
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,8.34,1.34
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,4.54,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.79,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,11.0,1.1,10.0,14.5,8.65,0.0
2016,5,8,5,30,125.0,22.0,1.1,10.0,29.0,16.68,3.25
2016,5,8,5,45,238.0,35.0,1.15,10.5,66.0,26.65,17.36
2016,5,8,6,0,351.0,48.0,1.2,11.0,103.0,38.81,28.93
2016,5,8,6,15,427.5,57.5,1.2,11.0,149.0,46.13,35.95
2016,5,8,6,30,504.0,67.0,1.2,11.0,195.0,53.42,42.74
2016,5,8,6,45,252.0,78.5,1.2,11.0,142.5,56.21,45.3
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,67.48,55.35
2016,5,8,7,15,0.0,87.0,1.2,11.5,87.0,66.04,53.79
2016,5,8,7,30,0.0,84.0,1.2,12.0,84.0,64.34,52.0
2016,5,8,7,45,4.5,130.5,1.2,12.5,133.0,96.88,80.31
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,127.8,106.58
2016,5,8,8,15,20.5,209.0,1.2,13.0,221.5,148.91,124.22
2016,5,8,8,30,32.0,241.0,1.2,13.0,261.0,160.04,133.23
2016,5,8,8,45,121.0,281.5,1.2,13.5,364.0,181.8,141.73
2016,5,8,9,0,210.0,322.0,1.2,14.0,467.0,228.32,171.94
2016,5,8,9,15,264.5,331.5,1.15,14.0,525.5,257.66,191.32
2016,5,8,9,30,319.0,341.0,1.1,14.0,584.0,301.24,223.78
2016,5,8,9,45,320.5,358.0,1.1,14.5,611.0,339.71,254.67
2016,5,8,10,0,322.0,375.0,1.1,15.0,638.0,378.47,285.57
2016,5,8,10,15,172.0,347.0,1.1,15.0,488.0,326.38,250.37
2016,5,8,10,30,22.0,319.0,1.1,15.0,338.0,251.19,194.8
2016,5,8,10,45,17.5,290.5,1.15,15.5,306.5,230.83,179.11
2016,5,8,11,0,13.0,262.0,1.2,16.0,275.0,209.02,161.93
2016,5,8,11,15,8.5,210.5,1.2,16.0,219.0,168.31,130.08
2016,5,8,11,30,4.0,159.0,1.2,16.0,163.0,126.25,96.8
2016,5,8,11,45,10.5,230.5,1.3,16.0,240.5,187.46,145.46
2016,5,8,12,0,17.0,302.0,1.4,16.0,318.0,250.41,194.38
2016,5,8,12,15,26.5,347.5,1.45,16.0,372.5,308.24,238.67
2016,5,8,12,30,36.0,393.0,1.5,16.0,427.0,359.76,277.63
2016,5,8,12,45,57.0,416.0,1.6,16.0,468.5,403.37,310.89
2016,5,8,13,0,78.0,439.0,1.7,16.0,510.0,448.77,345.31
2016,5,8,13,15,44.5,332.0,1.75,16.0,372.5,326.12,253.11
2016,5,8,13,30,11.0,225.0,1.8,16.0,235.0,189.69,147.4
2016,5,8,13,45,10.0,219.0,1.9,16.0,228.0,184.37,143.76
2016,5,8,14,0,9.0,213.0,2.0,16.0,221.0,178.93,139.65
2016,5,8,14,15,9.0,216.5,2.05,15.5,224.5,182.43,142.92
2016,5,8,14,30,9.0,220.0,2.1,15.0,228.0,186.01,146.3
2016,5,8,14,45,13.5,238.5,2.2,15.0,249.0,207.2,163.65
2016,5,8,15,0,18.0,257.0,2.3,15.0,270.0,229.13,181.57
2016,5,8,15,15,50.5,277.5,2.4,15.0,311.5,300.77,239.77
2016,5,8,15,30,83.0,298.0,2.5,15.0,353.0,354.9,283.57
2016,5,8,15,45,54.0,258.5,2.6,15.0,293.5,288.79,231.43
2016,5,8,16,0,25.0,219.0,2.7,15.0,234.0,206.09,165.23
2016,5,8,16,15,23.0,201.0,2.75,14.5,214.0,188.82,152.17
2016,5,8,16,30,21.0,183.0,2.8,14.0,194.0,171.57,138.78
2016,5,8,16,45,342.0,136.0,2.85,14.0,277.5,441.83,366.51
2016,5,8,17,0,663.0,89.0,2.9,14.0,361.0,624.94,513.86
2016,5,8,17,15,620.5,83.5,2.9,13.5,310.0,561.15,463.98
2016,5,8,17,30,578.0,78.0,2.9,13.0,259.0,498.72,414.98
2016,5,8,17,45,509.5,71.0,2.95,12.5,209.5,420.51,351.22
2016,5,8,18,0,441.0,64.0,3.0,12.0,160.0,347.05,288.96
2016,5,8,18,15,350.5,53.0,2.95,11.5,116.5,260.73,214.07
2016,5,8,18,30,260.0,42.0,2.9,11.0,73.0,188.78,149.36
2016,5,8,18,45,143.0,26.5,2.85,11.0,42.0,106.79,66.65
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,17.58,0.0
2016,5,8,19,15,13.0,5.5,2.7,11.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,9.83,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,18.81,5.61
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,30.42,20.79
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.07,31.98
2016,5,9,6,15,394.5,66.5,1.55,10.0,152.5,50.06,39.63
2016,5,9,6,30,473.0,77.0,1.5,10.0,199.0,60.8,49.57
2016,5,9,6,45,239.5,98.5,1.5,10.5,160.5,70.74,58.45
2016,5,9,7,0,6.0,120.0,1.5,11.0,122.0,87.15,72.89
2016,5,9,7,15,28.0,148.5,1.5,11.0,160.5,103.31,86.99
2016,5,9,7,30,50.0,177.0,1.5,11.0,199.0,121.04,102.25
2016,5,9,7,45,43.5,193.5,1.5,11.5,214.0,131.4,110.69
2016,5,9,8,0,37.0,210.0,1.5,12.0,229.0,141.51,118.8
2016,5,9,8,15,50.0,237.5,1.45,12.5,266.5,157.56,131.88
2016,5,9,8,30,63.0,265.0,1.4,13.0,304.0,173.16,144.38
2016,5,9,8,45,125.5,295.0,1.35,13.5,380.0,188.52,147.08
2016,5,9,9,0,188.0,325.0,1.3,14.0,456.0,227.05,171.87
2016,5,9,9,15,517.0,226.0,1.25,14.0,614.0,236.52,163.99
2016,5,9,9,30,846.0,127.0,1.2,14.0,772.0,294.15,198.87
2016,5,9,9,45,866.0,123.5,1.2,14.5,808.5,355.95,251.7
2016,5,9,10,0,886.0,120.0,1.2,15.0,845.0,414.51,301.88
2016,5,9,10,15,893.0,121.5,1.2,15.0,873.0,471.66,350.76
2016,5,9,10,30,900.0,123.0,1.2,15.0,901.0,527.93,397.52
2016,5,9,10,45,902.5,125.0,1.25,15.5,921.5,581.05,440.0
2016,5,9,11,0,905.0,127.0,1.3,16.0,942.0,632.39,479.73
2016,5,9,11,15,907.5,128.0,1.35,16.0,955.5,681.03,517.23
2016,5,9,11,30,910.0,129.0,1.4,16.0,969.0,727.49,552.25
2016,5,9,11,45,907.5,131.5,1.45,16.5,974.0,769.16,582.03
2016,5,9,12,0,905.0,134.0,1.5,17.0,979.0,807.98,609.15
2016,5,9,12,15,904.5,134.0,1.55,17.0,977.5,843.38,633.41
2016,5,9,12,30,904.0,134.0,1.6,17.0,976.0,875.71,655.42
2016,5,9,12,45,899.5,135.5,1.7,17.0,966.0,902.65,674.43
2016,5,9,13,0,895.0,137.0,1.8,17.0,956.0,926.06,691.22
2016,5,9,13,15,891.5,136.0,1.85,17.0,939.5,944.55,704.26
2016,5,9,13,30,888.0,135.0,1.9,17.0,923.0,959.29,714.97
2016,5,9,13,45,882.5,133.0,2.0,17.0,899.5,967.44,722.09
2016,5,9,14,0,877.0,131.0,2.1,17.0,876.0,971.67,726.8
2016,5,9,14,15,869.5,129.5,2.15,17.0,846.0,970.6,727.58
2016,5,9,14,30,862.0,128.0,2.2,17.0,816.0,965.7,725.98
2016,5,9,14,45,851.5,125.5,2.3,17.0,779.5,966.74,729.08
2016,5,9,15,0,841.0,123.0,2.4,17.0,743.0,950.17,720.33
2016,5,9,15,15,827.0,120.5,2.45,16.5,701.5,926.77,707.93
2016,5,9,15,30,813.0,118.0,2.5,16.0,660.0,900.06,693.2
2016,5,9,15,45,792.5,115.5,2.55,16.0,613.5,864.43,670.8
2016,5,9,16,0,772.0,113.0,2.6,16.0,567.0,826.21,646.36
2016,5,9,16,15,748.0,109.0,2.6,15.5,517.5,786.2,621.11
2016,5,9,16,30,724.0,105.0,2.6,15.0,468.0,739.53,590.48
2016,5,9,16,45,688.0,101.0,2.65,15.0,416.5,682.13,550.37
2016,5,9,17,0,652.0,97.0,2.7,15.0,365.0,624.61,508.79
2016,5,9,17,15,607.5,90.5,2.75,14.5,313.5,558.65,459.4
2016,5,9,17,30,563.0,84.0,2.8,14.0,262.0,494.22,409.3
2016,5,9,17,45,504.5,75.0,2.85,13.5,213.0,420.64,349.73
2016,5,9,18,0,446.0,66.0,2.9,13.0,164.0,351.01,291.02
2016,5,9,18,15,355.0,54.5,2.85,12.5,119.5,264.05,216.02
2016,5,9,18,30,264.0,43.0,2.8,12.0,75.0,191.08,150.92
2016,5,9,18,45,149.5,27.0,2.8,12.0,43.5,110.28,71.17
2016,5,9,19,0,35.0,11.0,2.8,12.0,12.0,20.62,0.0
2016,5,9,19,15,17.5,5.5,2.75,11.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,72.0,12.0,1.1,12.0,16.5,9.44,0.0
2016,5,10,5,30,144.0,24.0,1.0,12.0,33.0,18.21,6.03
2016,5,10,5,45,259.0,36.5,0.9,12.5,71.5,27.85,18.41
2016,5,10,6,0,374.0,49.0,0.8,13.0,110.0,39.67,29.53
2016,5,10,6,15,450.0,58.5,0.75,13.5,157.0,47.02,36.43
2016,5,10,6,30,526.0,68.0,0.7,14.0,204.0,54.34,43.07
2016,5,10,6,45,580.5,74.0,0.65,14.5,255.0,58.73,46.91
2016,5,10,7,0,635.0,80.0,0.6,15.0,306.0,63.13,50.62
2016,5,10,7,15,672.0,85.5,0.6,15.0,357.5,66.89,53.78
2016,5,10,7,30,709.0,91.0,0.6,15.0,409.0,70.58,56.82
2016,5,10,7,45,738.5,94.5,0.6,15.5,460.0,78.77,63.6
2016,5,10,8,0,768.0,98.0,0.6,16.0,511.0,81.0,65.15
2016,5,10,8,15,788.5,101.5,0.6,16.5,559.5,82.96,66.48
2016,5,10,8,30,809.0,105.0,0.6,17.0,608.0,84.83,67.72
2016,5,10,8,45,826.0,107.5,0.6,17.5,652.5,110.61,68.87
2016,5,10,9,0,843.0,110.0,0.6,18.0,697.0,169.74,98.07
2016,5,10,9,15,855.0,112.5,0.65,18.0,737.0,235.74,146.12
2016,5,10,9,30,867.0,115.0,0.7,18.0,777.0,295.29,194.95
2016,5,10,9,45,869.0,121.0,0.75,18.5,809.5,354.5,245.35
2016,5,10,10,0,871.0,127.0,0.8,19.0,842.0,412.81,294.72
2016,5,10,10,15,878.0,128.5,0.85,19.0,870.0,469.12,341.97
2016,5,10,10,30,885.0,130.0,0.9,19.0,898.0,524.57,387.28
2016,5,10,10,45,891.0,130.5,1.0,19.0,919.0,577.7,429.99
2016,5,10,11,0,897.0,131.0,1.1,19.0,940.0,629.4,470.52
2016,5,10,11,15,900.0,131.5,1.15,19.0,953.5,677.57,507.11
2016,5,10,11,30,903.0,132.0,1.2,19.0,967.0,723.63,541.31
2016,5,10,11,45,904.5,132.5,1.3,19.5,973.5,766.31,571.91
2016,5,10,12,0,906.0,133.0,1.4,20.0,980.0,806.42,600.11
2016,5,10,12,15,905.5,132.5,1.45,20.0,978.5,841.38,623.77
2016,5,10,12,30,905.0,132.0,1.5,20.0,977.0,873.25,645.19
2016,5,10,12,45,905.5,130.0,1.6,20.0,968.0,901.45,664.82
2016,5,10,13,0,906.0,128.0,1.7,20.0,959.0,926.24,682.3
2016,5,10,13,15,902.0,127.0,1.75,20.0,942.5,944.29,694.87
2016,5,10,13,30,898.0,126.0,1.8,20.0,926.0,958.55,705.14
2016,5,10,13,45,893.5,124.0,1.85,20.0,902.0,967.56,712.15
2016,5,10,14,0,889.0,122.0,1.9,20.0,878.0,972.64,716.8
2016,5,10,14,15,881.0,120.5,1.95,19.5,847.5,970.99,718.59
2016,5,10,14,30,873.0,119.0,2.0,19.0,817.0,965.47,718.04
2016,5,10,14,45,863.5,116.5,2.05,19.0,781.0,953.74,712.14
2016,5,10,15,0,854.0,114.0,2.1,19.0,745.0,938.32,703.92
2016,5,10,15,15,840.5,111.5,2.1,18.5,703.5,927.72,699.83
2016,5,10,15,30,827.0,109.0,2.1,18.0,662.0,901.29,685.0
2016,5,10,15,45,811.5,105.0,2.1,18.0,616.0,868.27,664.43
2016,5,10,16,0,796.0,101.0,2.1,18.0,570.0,832.44,641.78
2016,5,10,16,15,773.0,97.5,2.05,17.5,521.0,788.29,613.75
2016,5,10,16,30,750.0,94.0,2.0,17.0,472.0,742.29,583.94
2016,5,10,16,45,722.5,89.0,1.95,17.0,421.5,693.5,550.42
2016,5,10,17,0,695.0,84.0,1.9,17.0,371.0,640.16,512.83
2016,5,10,17,15,654.5,78.5,1.85,16.5,320.0,576.77,466.6
2016,5,10,17,30,614.0,73.0,1.8,16.0,269.0,514.56,419.2
2016,5,10,17,45,560.0,65.0,1.8,15.5,219.5,442.9,362.57
2016,5,10,18,0,506.0,57.0,1.8,15.0,170.0,374.77,306.32
2016,5,10,18,15,420.0,48.0,1.75,14.5,125.0,293.36,237.04
2016,5,10,18,30,334.0,39.0,1.7,14.0,80.0,220.07,172.38
2016,5,10,18,45,208.5,25.5,1.7,13.5,47.5,134.61,89.43
2016,5,10,19,0,83.0,12.0,1.7,13.0,15.0,37.73,0.0
2016,5,10,19,15,41.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,12.0,1.05,11.0,19.0,9.44,0.0
2016,5,11,5,30,205.0,24.0,1.1,11.0,38.0,19.6,7.73
2016,5,11,5,45,319.0,35.5,1.15,11.5,78.0,29.0,19.55
2016,5,11,6,0,433.0,47.0,1.2,12.0,118.0,38.42,28.56
2016,5,11,6,15,507.0,55.5,1.2,12.5,167.0,45.14,34.9
2016,5,11,6,30,581.0,64.0,1.2,13.0,216.0,51.87,41.03
2016,5,11,6,45,628.5,70.5,1.2,13.5,267.5,56.75,45.33
2016,5,11,7,0,676.0,77.0,1.2,14.0,319.0,61.59,49.45
2016,5,11,7,15,711.5,82.0,1.2,14.0,371.5,65.13,52.43
2016,5,11,7,30,747.0,87.0,1.2,14.0,424.0,74.25,60.27
2016,5,11,7,45,769.0,92.5,1.2,14.5,474.5,77.95,63.15
2016,5,11,8,0,791.0,98.0,1.2,15.0,525.0,81.49,65.87
2016,5,11,8,15,811.0,101.5,1.2,15.5,574.0,83.48,67.22
2016,5,11,8,30,831.0,105.0,1.2,16.0,623.0,85.37,68.5
2016,5,11,8,45,841.5,110.0,1.2,16.5,666.5,112.62,70.75
2016,5,11,9,0,852.0,115.0,1.2,17.0,710.0,173.53,101.45
2016,5,11,9,15,863.5,117.5,1.2,17.0,750.0,233.88,145.41
2016,5,11,9,30,875.0,120.0,1.2,17.0,790.0,299.68,199.61
2016,5,11,9,45,891.0,118.5,1.25,17.5,826.0,358.77,250.1
2016,5,11,10,0,907.0,117.0,1.3,18.0,862.0,418.37,300.93
2016,5,11,10,15,913.0,118.0,1.35,18.0,889.5,475.73,349.85
2016,5,11,10,30,919.0,119.0,1.4,18.0,917.0,532.04,396.64
2016,5,11,10,45,926.0,118.0,1.45,18.5,939.0,586.17,439.63
2016,5,11,11,0,933.0,117.0,1.5,19.0,961.0,638.84,480.11
2016,5,11,11,15,935.5,117.5,1.55,19.0,974.0,688.13,517.88
2016,5,11,11,30,938.0,118.0,1.6,19.0,987.0,735.16,553.09
2016,5,11,11,45,940.5,117.0,1.65,19.0,993.5,778.56,585.05
2016,5,11,12,0,943.0,116.0,1.7,19.0,1000.0,819.28,614.24
2016,5,11,12,15,942.5,116.0,1.75,19.0,998.0,855.6,638.79
2016,5,11,12,30,942.0,116.0,1.8,19.0,996.0,888.71,661.17
2016,5,11,12,45,935.5,118.5,1.85,19.0,985.0,915.52,679.37
2016,5,11,13,0,929.0,121.0,1.9,19.0,974.0,938.61,695.21
2016,5,11,13,15,925.0,120.0,1.9,18.5,957.0,956.98,708.82
2016,5,11,13,30,921.0,119.0,1.9,18.0,940.0,971.48,720.04
2016,5,11,13,45,913.0,119.5,1.9,18.0,915.5,979.75,725.99
2016,5,11,14,0,905.0,120.0,1.9,18.0,891.0,984.05,729.55
2016,5,11,14,15,897.5,118.0,1.85,18.0,860.5,982.43,728.76
2016,5,11,14,30,890.0,116.0,1.8,18.0,830.0,976.87,725.58
2016,5,11,14,45,879.0,114.5,1.75,18.0,793.0,964.65,718.2
2016,5,11,15,0,868.0,113.0,1.7,18.0,756.0,948.74,708.57
2016,5,11,15,15,855.0,110.5,1.65,17.5,714.0,938.37,704.07
2016,5,11,15,30,842.0,108.0,1.6,17.0,672.0,912.21,689.02
2016,5,11,15,45,825.5,105.0,1.55,17.0,626.0,879.18,668.16
2016,5,11,16,0,809.0,102.0,1.5,17.0,580.0,843.34,645.32
2016,5,11,16,15,787.0,98.0,1.45,16.5,530.5,799.19,617.68
2016,5,11,16,30,765.0,94.0,1.4,16.0,481.0,753.09,588.24
2016,5,11,16,45,737.5,89.0,1.35,16.0,430.0,699.99,552.09
2016,5,11,17,0,710.0,84.0,1.3,16.0,379.0,649.97,517.45
2016,5,11,17,15,669.5,78.5,1.25,15.5,327.0,586.07,471.45
2016,5,11,17,30,629.0,73.0,1.2,15.0,275.0,523.31,424.23
2016,5,11,17,45,575.0,65.5,1.2,14.5,225.0,451.64,368.28
2016,5,11,18,0,521.0,58.0,1.2,14.0,175.0,383.42,312.56
2016,5,11,18,15,434.5,48.5,1.15,13.5,129.5,300.57,242.63
2016,5,11,18,30,348.0,39.0,1.1,13.0,84.0,225.92,177.27
2016,5,11,18,45,219.0,26.0,1.1,12.5,50.0,139.79,95.28
2016,5,11,19,0,90.0,13.0,1.1,12.0,16.0,40.81,0.0
2016,5,11,19,15,45.0,6.5,1.1,11.5,8.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,13.5,1.45,9.5,18.0,10.62,0.0
2016,5,12,5,30,129.0,27.0,1.5,10.0,36.0,20.35,8.93
2016,5,12,5,45,228.5,42.0,1.6,10.5,74.0,31.61,21.97
2016,5,12,6,0,328.0,57.0,1.7,11.0,112.0,42.88,32.66
2016,5,12,6,15,185.0,78.5,1.65,11.0,111.5,56.66,45.44
2016,5,12,6,30,42.0,100.0,1.6,11.0,111.0,71.02,58.54
2016,5,12,6,45,54.5,120.5,1.6,11.5,138.0,84.75,70.71
2016,5,12,7,0,67.0,141.0,1.6,12.0,165.0,98.3,82.44
2016,5,12,7,15,76.0,164.0,1.55,12.0,195.5,112.95,95.07
2016,5,12,7,30,85.0,187.0,1.5,12.0,226.0,127.32,107.27
2016,5,12,7,45,124.0,212.5,1.5,12.5,276.0,138.72,116.53
2016,5,12,8,0,163.0,238.0,1.5,13.0,326.0,153.34,128.42
2016,5,12,8,15,462.0,183.5,1.5,13.5,465.5,118.17,97.62
2016,5,12,8,30,761.0,129.0,1.5,14.0,605.0,91.22,74.04
2016,5,12,8,45,779.0,132.5,1.5,14.5,649.0,123.21,81.43
2016,5,12,9,0,797.0,136.0,1.5,15.0,693.0,180.22,109.97
2016,5,12,9,15,626.0,214.0,1.5,15.0,667.0,246.6,166.92
2016,5,12,9,30,455.0,292.0,1.5,15.0,641.0,298.35,216.12
2016,5,12,9,45,655.5,214.5,1.5,15.5,742.0,343.97,247.94
2016,5,12,10,0,856.0,137.0,1.5,16.0,843.0,410.75,299.07
2016,5,12,10,15,863.0,138.5,1.5,16.0,870.0,467.45,347.45
2016,5,12,10,30,870.0,140.0,1.5,16.0,897.0,522.03,392.96
2016,5,12,10,45,878.0,139.5,1.5,16.5,918.5,574.72,434.9
2016,5,12,11,0,886.0,139.0,1.5,17.0,940.0,626.19,474.46
2016,5,12,11,15,888.5,139.5,1.55,17.0,953.5,673.49,511.06
2016,5,12,11,30,891.0,140.0,1.6,17.0,967.0,718.67,545.26
2016,5,12,11,45,891.5,141.0,1.65,17.5,973.0,760.5,575.29
2016,5,12,12,0,892.0,142.0,1.7,18.0,979.0,799.76,602.82
2016,5,12,12,15,891.5,141.5,1.75,18.0,977.0,834.3,626.98
2016,5,12,12,30,891.0,141.0,1.8,18.0,975.0,865.81,648.5
2016,5,12,12,45,877.0,148.5,1.85,18.0,962.5,889.22,664.59
2016,5,12,13,0,863.0,156.0,1.9,18.0,950.0,923.98,688.39
2016,5,12,13,15,858.5,155.0,1.9,17.5,933.5,941.62,701.45
2016,5,12,13,30,854.0,154.0,1.9,17.0,917.0,955.46,712.29
2016,5,12,13,45,843.0,155.0,1.95,17.0,891.5,961.34,717.32
2016,5,12,14,0,832.0,156.0,2.0,17.0,866.0,963.29,719.95
2016,5,12,14,15,823.5,154.0,2.0,16.5,836.0,960.77,720.55
2016,5,12,14,30,815.0,152.0,2.0,16.0,806.0,954.43,718.79
2016,5,12,14,45,798.5,151.5,2.05,16.0,768.5,938.32,709.83
2016,5,12,15,0,782.0,151.0,2.1,16.0,731.0,918.68,698.6
2016,5,12,15,15,767.0,147.5,2.1,16.0,690.0,901.52,688.6
2016,5,12,15,30,752.0,144.0,2.1,16.0,649.0,873.88,671.38
2016,5,12,15,45,731.0,140.5,2.15,16.0,603.5,838.04,648.9
2016,5,12,16,0,710.0,137.0,2.2,16.0,558.0,799.85,624.52
2016,5,12,16,15,697.0,120.0,2.2,15.5,504.5,751.43,593.14
2016,5,12,16,30,684.0,103.0,2.2,15.0,451.0,700.45,559.25
2016,5,12,16,45,487.0,131.0,2.25,14.5,365.5,545.33,443.69
2016,5,12,17,0,290.0,159.0,2.3,14.0,280.0,395.11,325.45
2016,5,12,17,15,404.0,127.0,2.3,13.5,271.0,445.28,368.91
2016,5,12,17,30,518.0,95.0,2.3,13.0,262.0,472.85,392.36
2016,5,12,17,45,471.0,83.0,2.35,13.0,215.0,400.31,332.8
2016,5,12,18,0,424.0,71.0,2.4,13.0,168.0,337.38,279.39
2016,5,12,18,15,340.0,58.5,2.35,12.5,124.0,258.93,211.76
2016,5,12,18,30,256.0,46.0,2.3,12.0,80.0,188.97,149.81
2016,5,12,18,45,128.0,31.0,2.3,11.5,48.0,97.89,67.34
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,12.59,0.0
2016,5,12,19,15,0.0,8.0,2.25,11.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.5,1.85,9.5,9.5,7.47,0.0
2016,5,13,5,30,0.0,19.0,1.9,10.0,19.0,14.49,5.1
2016,5,13,5,45,4.5,38.0,1.95,10.5,39.0,28.43,19.25
2016,5,13,6,0,9.0,57.0,2.0,11.0,59.0,42.03,31.94
2016,5,13,6,15,19.5,77.5,1.95,11.0,82.5,55.92,44.79
2016,5,13,6,30,30.0,98.0,1.9,11.0,106.0,69.81,57.47
2016,5,13,6,45,39.5,118.5,1.9,11.5,131.5,83.51,69.61
2016,5,13,7,0,49.0,139.0,1.9,12.0,157.0,97.0,81.3
2016,5,13,7,15,148.5,161.0,1.9,12.0,227.0,109.91,92.43
2016,5,13,7,30,248.0,183.0,1.9,12.0,297.0,120.89,101.71
2016,5,13,7,45,131.0,185.5,1.9,12.5,246.5,124.79,104.54
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,135.01,112.79
2016,5,13,8,15,17.0,207.0,1.9,13.0,217.5,147.92,123.47
2016,5,13,8,30,20.0,226.0,1.9,13.0,239.0,160.7,133.96
2016,5,13,8,45,19.5,237.5,1.95,13.5,251.0,170.08,134.67
2016,5,13,9,0,19.0,249.0,2.0,14.0,263.0,181.23,142.65
2016,5,13,9,15,19.0,260.0,2.05,14.0,274.5,192.06,150.91
2016,5,13,9,30,19.0,271.0,2.1,14.0,286.0,202.87,159.31
2016,5,13,9,45,36.5,318.5,2.2,14.5,348.5,237.05,185.37
2016,5,13,10,0,54.0,366.0,2.3,15.0,411.0,281.04,218.99
2016,5,13,10,15,179.0,389.0,2.35,15.0,544.5,354.81,274.37
2016,5,13,10,30,304.0,412.0,2.4,15.0,678.0,444.93,342.71
2016,5,13,10,45,618.0,264.0,2.5,15.0,819.5,531.1,409.27
2016,5,13,11,0,932.0,116.0,2.6,15.0,961.0,634.97,490.59
2016,5,13,11,15,934.5,116.5,2.65,15.0,974.5,684.04,529.24
2016,5,13,11,30,937.0,117.0,2.7,15.0,988.0,730.86,565.64
2016,5,13,11,45,939.0,117.0,2.8,15.0,994.5,774.49,599.26
2016,5,13,12,0,941.0,117.0,2.9,15.0,1001.0,815.47,630.21
2016,5,13,12,15,940.5,117.0,2.9,15.0,999.5,851.63,655.3
2016,5,13,12,30,940.0,117.0,2.9,15.0,998.0,884.62,678.09
2016,5,13,12,45,943.0,113.5,2.9,15.0,990.0,914.18,698.47
2016,5,13,13,0,946.0,110.0,2.9,15.0,982.0,940.26,716.45
2016,5,13,13,15,943.0,109.5,2.8,14.5,966.0,960.08,730.72
2016,5,13,13,30,940.0,109.0,2.7,14.0,950.0,976.02,742.43
2016,5,13,13,45,939.0,106.0,2.65,14.0,927.5,987.46,750.27
2016,5,13,14,0,938.0,103.0,2.6,14.0,905.0,994.86,755.52
2016,5,13,14,15,932.0,101.5,2.55,14.0,875.0,995.0,756.03
2016,5,13,14,30,926.0,100.0,2.5,14.0,845.0,991.11,754.03
2016,5,13,14,45,921.0,96.5,2.5,14.0,809.5,982.08,749.23
2016,5,13,15,0,916.0,93.0,2.5,14.0,774.0,969.08,741.9
2016,5,13,15,15,905.5,91.0,2.45,13.5,732.5,948.79,730.57
2016,5,13,15,30,895.0,89.0,2.4,13.0,691.0,924.97,716.87
2016,5,13,15,45,884.0,85.0,2.35,13.0,646.0,895.08,697.61
2016,5,13,16,0,873.0,81.0,2.3,13.0,601.0,862.01,676.09
2016,5,13,16,15,854.0,78.5,2.25,12.5,551.5,821.03,649.96
2016,5,13,16,30,835.0,76.0,2.2,12.0,502.0,786.16,627.93
2016,5,13,16,45,555.0,119.0,2.15,12.0,389.5,593.5,484.53
2016,5,13,17,0,275.0,162.0,2.1,12.0,277.0,386.64,319.98
2016,5,13,17,15,262.0,142.5,2.05,11.5,240.5,346.35,289.38
2016,5,13,17,30,249.0,123.0,2.0,11.0,204.0,306.17,257.03
2016,5,13,17,45,233.0,103.0,2.0,11.0,168.5,263.84,221.44
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,222.2,185.33
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,175.27,143.92
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,130.7,103.62
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,74.78,51.56
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,10.69,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,5.51,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
