Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,9.44,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,19.71,9.32
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,27.59,18.48
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,35.54,26.07
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,42.15,32.32
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,53.32,42.51
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,64.9,52.78
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,76.4,62.78
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,63.73,51.36
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,65.24,52.54
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,85.22,69.76
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,128.09,106.41
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,142.95,118.65
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,157.64,130.69
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,175.44,138.42
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,186.49,146.1
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,197.19,154.23
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,214.68,167.94
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,242.26,188.58
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,279.82,216.9
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,333.86,257.39
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,399.15,306.34
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,340.82,263.1
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,268.07,207.83
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,363.1,281.06
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,469.43,360.02
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,508.79,388.21
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,550.12,418.1
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,560.19,425.21
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,568.82,431.51
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,508.24,387.27
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,426.14,326.7
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,451.78,346.96
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,477.9,366.83
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,409.09,315.69
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,338.28,262.42
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,267.73,209.36
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,217.79,171.03
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,303.51,239.69
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,375.49,296.12
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,266.14,210.84
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,146.79,115.34
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,227.73,182.36
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,298.68,239.83
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,360.25,291.39
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,397.55,323.73
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,277.23,226.68
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,136.23,109.62
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,116.14,93.46
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,96.39,77.02
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,254.08,212.91
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,371.95,307.41
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,291.61,237.78
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,219.13,173.93
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,121.25,86.53
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,17.64,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,7.87,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,11.02,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,21.35,10.94
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,30.94,21.51
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,39.18,29.42
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,45.11,35.03
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,51.08,40.47
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,54.3,43.29
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,62.35,50.3
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,65.91,53.2
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,69.4,55.99
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,70.96,57.03
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,72.52,58.08
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,74.51,59.48
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,85.23,68.42
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,109.48,68.67
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,168.97,97.11
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,229.2,141.08
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,289.89,192.16
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,349.48,244.44
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,408.86,296.62
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,466.85,347.52
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,523.73,396.32
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,577.79,441.71
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,629.96,484.41
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,679.18,523.7
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,726.13,560.37
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,769.03,593.46
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,809.0,623.65
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,844.61,648.8
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,877.02,671.65
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,904.81,691.28
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,929.01,708.48
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,948.6,722.29
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,964.37,733.58
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,974.35,741.32
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,980.36,746.5
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,979.56,748.59
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,974.79,748.12
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,963.8,742.1
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,949.05,733.72
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,927.32,720.07
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,902.18,704.07
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,869.64,683.11
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,844.15,667.14
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,801.72,639.15
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,757.28,609.3
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,703.77,572.26
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,649.54,533.75
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,590.88,489.52
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,529.97,441.44
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,456.2,380.34
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,386.35,320.53
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,306.9,251.62
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,234.94,187.29
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,149.65,108.76
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,66.06,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,22.16,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,11.41,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,21.93,11.63
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,31.51,21.96
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,43.46,33.12
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,50.66,39.86
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,57.82,46.34
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,61.75,49.75
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,65.73,53.09
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,69.36,56.02
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,72.92,58.84
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,74.38,59.78
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,82.09,66.13
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,83.97,67.39
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,85.76,68.58
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,108.5,68.68
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,166.75,96.75
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,232.03,144.49
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,290.64,193.24
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,348.27,243.06
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,406.41,293.4
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,463.26,342.63
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,519.17,389.85
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,572.59,433.19
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,624.35,473.89
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,672.9,512.19
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,719.3,548.06
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,761.58,580.27
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,801.17,610.01
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,836.7,635.12
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,869.12,657.94
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,896.6,677.38
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,920.55,694.48
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,939.06,707.98
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,953.78,719.04
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,962.35,726.05
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,967.01,730.58
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,965.85,732.39
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,960.81,731.72
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,947.46,724.05
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,930.57,714.05
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,920.5,708.9
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,894.78,692.75
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,858.94,669.43
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,820.64,644.31
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,777.14,615.96
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,736.17,588.99
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,682.52,551.85
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,628.36,513.09
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,566.2,465.79
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,505.2,417.87
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,433.66,359.78
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,365.81,302.64
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,286.64,234.28
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,212.84,169.13
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,135.35,98.6
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,60.12,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,19.42,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,10.62,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,22.14,11.88
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,30.33,20.71
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,38.57,28.45
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,44.18,33.74
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,49.83,38.89
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,54.1,42.59
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,63.14,50.38
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,66.66,53.2
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,70.13,55.92
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,72.62,57.75
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,75.03,59.51
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,76.91,60.91
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,87.45,69.71
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,111.04,69.97
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,170.5,97.81
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,230.25,140.51
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,290.52,190.19
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,349.96,241.14
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,409.21,291.89
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,466.59,340.82
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,522.92,387.58
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,576.75,430.5
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,628.79,470.64
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,678.14,508.56
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,725.26,543.94
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,767.83,574.27
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,807.59,601.95
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,843.15,625.94
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,875.53,647.77
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,902.91,666.75
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,926.68,683.45
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,945.83,696.73
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,961.16,707.64
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,969.83,714.34
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,974.52,718.62
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,973.36,719.22
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,968.27,717.4
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,957.01,712.08
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,942.03,704.37
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,920.15,692.57
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,894.92,678.5
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,873.08,665.8
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,837.63,643.49
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,794.64,616.55
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,749.68,587.72
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,696.68,551.29
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,646.47,516.18
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,584.69,470.92
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,523.82,424.63
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,451.67,367.7
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,383.24,311.53
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,304.8,245.73
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,233.69,183.99
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,151.46,110.41
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,71.37,2.36
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,23.99,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,11.09,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,22.16,11.98
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,32.85,22.73
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,42.05,31.26
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,48.57,37.25
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,55.06,43.0
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,60.09,47.3
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,65.04,51.4
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,68.34,54.1
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,71.59,56.7
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,75.13,59.41
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,85.04,67.5
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,86.76,68.72
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,88.38,69.88
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,110.79,70.68
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,168.29,98.27
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,225.63,138.94
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,283.8,186.37
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,344.61,237.53
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,401.25,285.66
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,456.26,332.26
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,510.37,376.91
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,561.99,417.87
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,612.23,456.5
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,659.81,492.64
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,705.34,526.36
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,747.16,557.12
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,786.5,585.62
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,821.25,610.07
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,853.0,632.0
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,879.47,650.45
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,902.48,666.69
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,921.08,681.43
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,936.02,693.93
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,944.92,701.27
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,950.02,706.26
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,948.96,708.22
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,944.11,707.82
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,935.83,704.3
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,923.76,698.31
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,914.57,695.69
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,889.87,682.33
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,859.92,664.28
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,827.05,643.92
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,785.8,618.1
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,742.52,590.26
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,690.21,554.09
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,640.93,519.28
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,579.65,473.53
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,519.29,426.87
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,446.71,368.58
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,377.98,311.27
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,299.29,243.82
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,227.97,180.96
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,142.7,105.15
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,65.5,9.23
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,21.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,12.17,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,24.18,14.22
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,34.39,24.79
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,44.61,34.47
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,52.49,41.84
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,62.75,51.15
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,59.47,48.09
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,56.98,45.66
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,62.18,50.16
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,62.9,50.63
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,70.1,56.71
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,77.03,62.48
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,78.88,63.77
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,89.37,72.56
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,112.15,72.32
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,172.84,100.89
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,233.84,145.54
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,295.15,197.74
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,353.82,256.55
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,401.6,303.77
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,458.26,349.42
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,531.05,409.34
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,568.72,442.9
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,587.44,459.08
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,628.82,491.25
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,669.09,521.75
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,703.6,547.96
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,736.86,572.88
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,653.5,508.83
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,554.52,431.27
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,763.64,597.77
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,940.72,731.42
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,959.85,746.6
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,975.05,760.0
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,921.82,722.75
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,831.83,652.95
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,924.22,728.89
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,980.28,771.76
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,873.02,694.23
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,733.2,585.67
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,756.97,608.95
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,783.02,633.25
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,745.89,607.61
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,697.71,573.49
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,640.72,530.44
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,584.32,487.07
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,501.45,421.09
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,406.01,343.51
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,360.63,306.57
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,316.51,269.73
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,270.41,229.97
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,225.78,190.59
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,177.8,147.52
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,132.63,106.4
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,83.47,61.44
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,29.39,4.07
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,10.95,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,12.23,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,24.43,14.68
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,34.23,24.8
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,42.37,32.63
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,48.23,38.26
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,54.1,43.72
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,57.89,47.05
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,61.7,50.28
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,70.23,57.78
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,73.56,60.55
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,109.07,91.66
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,149.24,126.24
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,167.98,142.0
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,179.95,151.84
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,187.47,146.03
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,224.01,167.56
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,260.26,198.58
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,278.07,216.52
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,316.85,246.02
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,361.07,280.27
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,347.87,272.59
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,326.36,257.13
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,418.05,328.74
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,530.14,415.71
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,518.81,406.88
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,494.12,387.32
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,651.37,512.91
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,803.51,631.97
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,776.7,607.27
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,715.37,557.65
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,597.76,468.51
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,449.09,352.9
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,558.32,439.47
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,672.13,526.58
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,841.19,658.67
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,968.25,752.31
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,880.34,688.81
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,756.77,594.73
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,864.94,681.06
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,935.24,732.88
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,925.45,727.94
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,899.84,712.35
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,699.53,564.51
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,492.93,400.97
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,494.08,405.33
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,490.88,405.2
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,579.21,479.34
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,641.14,531.08
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,579.14,482.86
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,518.14,434.58
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,447.28,375.75
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,379.91,317.96
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,301.56,249.87
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,228.07,184.44
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,147.62,112.01
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,72.9,23.7
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,23.65,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,4.16,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,8.34,1.34
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,15.6,8.27
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,22.87,15.1
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,30.94,22.62
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,39.02,30.06
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,47.9,38.12
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,56.71,46.0
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,49.84,39.64
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,42.91,33.26
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,83.19,69.03
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,119.92,100.87
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,142.58,120.14
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,164.7,138.74
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,178.22,142.87
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,194.37,154.98
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,201.87,160.64
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,208.82,166.09
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,229.04,181.99
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,244.29,193.88
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,271.41,215.13
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,300.11,237.49
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,358.47,282.17
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,423.48,331.26
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,337.4,265.39
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,238.32,187.99
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,331.9,261.92
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,426.57,334.08
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,341.73,268.73
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,242.26,191.19
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,485.59,383.07
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,707.29,545.71
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,715.25,549.96
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,721.06,554.74
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,702.51,541.78
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,681.5,527.15
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,432.81,342.5
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,171.37,135.21
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,136.46,107.65
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,101.85,79.36
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,151.65,120.83
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,204.02,163.85
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,244.62,197.5
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,269.24,218.25
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,391.73,321.12
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,503.36,411.94
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,439.62,361.68
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,378.29,313.29
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,449.97,374.48
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,496.96,413.66
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,427.02,355.8
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,360.58,299.72
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,281.28,231.85
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,214.66,172.92
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,140.87,106.78
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,71.73,27.61
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,22.9,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,12.95,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,25.76,16.05
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,35.29,25.77
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,47.44,37.13
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,54.54,43.85
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,61.57,50.31
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,68.42,56.34
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,75.03,62.0
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,78.96,65.28
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,82.79,68.43
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,93.58,77.54
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,103.51,85.74
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,124.35,103.46
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,143.76,119.71
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,180.42,137.75
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,223.21,166.23
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,257.3,192.26
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,296.36,224.03
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,331.81,249.1
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,381.84,287.22
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,430.34,326.6
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,480.8,366.92
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,356.14,276.35
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,197.11,153.44
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,312.13,243.87
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,433.1,335.15
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,404.94,313.32
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,373.0,289.21
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,299.98,234.3
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,214.79,168.44
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,202.54,159.13
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,189.98,149.3
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,410.2,323.97
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,615.36,477.17
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,575.51,446.32
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,533.42,415.28
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,546.64,426.85
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,558.78,437.3
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,646.16,506.15
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,729.29,570.2
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,638.51,503.11
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,568.87,451.11
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,601.23,479.88
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,647.84,517.85
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,581.95,469.19
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,499.51,407.72
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,449.34,369.7
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,399.77,331.12
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,354.82,295.9
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,311.09,260.67
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,268.08,224.74
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,225.91,188.5
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,178.1,146.72
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,133.25,106.75
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,86.43,64.51
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,35.09,12.67
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,13.1,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,12.4,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,24.07,14.64
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,37.54,27.64
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,50.84,40.01
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,65.03,53.07
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,78.96,65.68
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,91.75,76.89
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,104.29,87.64
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,118.3,99.47
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,131.86,110.69
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,102.29,84.47
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,85.52,69.52
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,87.54,71.07
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,89.44,72.49
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,108.22,71.79
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,164.97,98.11
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,235.8,156.05
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,298.37,212.36
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,337.85,241.34
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,396.7,287.9
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,443.3,331.65
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,474.75,360.16
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,535.47,407.78
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,604.19,462.16
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,650.73,499.47
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,695.3,534.66
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,721.74,551.8
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,722.88,550.17
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,684.23,521.79
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,644.32,491.85
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,667.5,509.8
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,689.57,526.44
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,711.21,544.42
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,731.34,561.44
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,726.17,558.03
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,718.66,553.2
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,747.0,575.18
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,757.31,584.45
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,763.84,591.17
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,766.85,595.53
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,703.31,549.46
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,621.04,489.69
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,554.37,440.63
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,469.46,376.72
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,439.45,355.78
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,408.73,333.56
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,340.63,279.64
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,275.26,226.83
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,243.42,201.75
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,211.81,176.11
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,179.04,148.53
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,146.76,120.76
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,113.84,92.05
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,74.14,57.25
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,44.66,30.98
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,14.54,2.73
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,7.47,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
