Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,12.62,0.0
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,25.16,15.63
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,35.63,25.96
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,44.38,34.23
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,50.44,39.99
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,56.5,45.54
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,61.48,49.9
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,66.38,54.05
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,69.62,56.65
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,72.8,59.14
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,75.66,61.32
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,84.91,69.04
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,86.62,70.29
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,88.24,71.47
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,106.74,70.93
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,163.88,97.32
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,221.0,138.08
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,278.89,186.11
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,339.75,238.59
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,395.59,287.31
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,440.88,330.5
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,470.21,357.67
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,458.91,351.87
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,430.73,331.44
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,457.26,352.51
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,484.39,373.68
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,542.6,417.99
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,612.3,470.0
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,652.7,500.35
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,702.62,537.34
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,555.24,428.35
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,375.49,291.15
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,395.68,308.36
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,416.25,324.99
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,533.38,416.13
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,653.24,506.34
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,676.09,524.13
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,696.94,541.22
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,683.41,533.08
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,667.5,523.46
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,633.9,500.53
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,599.16,476.54
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,675.8,539.2
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,732.34,585.7
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,681.03,549.1
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,620.22,505.52
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,544.14,447.16
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,471.49,390.11
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,420.75,350.06
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,356.34,298.08
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,368.78,308.33
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,363.36,302.25
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,285.96,235.67
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,221.3,178.41
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,152.01,116.18
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,88.03,45.97
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,29.17,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,12.28,0.0
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,26.07,16.48
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,34.1,24.63
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,42.14,32.25
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,54.14,43.32
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,69.47,57.2
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,82.57,68.74
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,95.6,80.0
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,115.14,96.76
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,132.55,111.38
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,99.14,81.77
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,77.43,62.5
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,79.45,63.94
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,81.35,65.26
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,107.3,71.12
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,163.81,95.86
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,221.13,136.42
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,278.98,184.45
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,335.19,233.22
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,392.24,283.08
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,448.41,332.48
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,503.56,379.9
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,556.6,423.64
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,608.05,464.77
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,656.87,503.64
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,703.54,539.97
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,745.7,572.29
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,785.18,602.07
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,821.84,628.27
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,855.48,652.11
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,881.08,670.38
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,902.94,686.19
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,922.72,700.36
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,938.79,712.08
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,948.36,719.81
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,954.05,725.06
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,954.92,728.23
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,951.96,728.92
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,941.06,723.17
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,926.52,715.0
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,906.55,704.12
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,883.26,690.86
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,861.35,677.26
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,826.1,653.91
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,785.16,627.17
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,742.19,598.45
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,688.19,560.03
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,637.65,522.99
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,577.42,477.29
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,518.03,430.74
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,446.38,372.47
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,378.48,315.31
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,302.75,249.85
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,231.14,186.51
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,154.22,118.06
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,85.55,47.04
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,27.73,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,13.34,0.0
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,26.53,16.85
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,35.4,25.68
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,46.64,36.13
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,53.01,42.05
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,59.35,47.73
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,63.89,51.64
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,68.38,55.38
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,71.56,57.89
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,74.68,60.3
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,77.5,62.42
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,86.9,70.21
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,88.56,71.25
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,90.12,72.22
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,106.96,71.02
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,163.97,96.38
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,221.3,136.53
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,279.46,184.12
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,340.83,236.51
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,396.83,284.88
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,451.34,331.97
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,505.1,377.4
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,556.7,419.42
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,607.0,459.19
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,653.96,496.15
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,698.96,530.81
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,741.12,562.96
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,780.96,592.93
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,816.38,619.16
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,848.95,642.08
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,877.73,662.72
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,903.25,681.2
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,922.22,696.31
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,937.51,709.11
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,947.68,717.22
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,954.02,722.88
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,954.22,725.56
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,950.6,725.79
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,940.4,720.23
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,926.53,712.26
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,917.79,709.05
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,893.42,694.83
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,862.05,674.61
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,827.93,652.27
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,786.26,625.15
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,742.58,596.1
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,694.82,562.34
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,642.56,523.87
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,582.59,478.6
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,523.37,432.48
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,452.83,375.62
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,385.71,319.58
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,309.92,254.58
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,238.18,191.52
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,159.77,122.41
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,90.43,52.19
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,29.48,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,13.71,0.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,27.26,17.54
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,35.82,26.07
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,46.74,36.23
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,52.76,41.82
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,58.76,47.2
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,62.37,50.28
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,66.02,53.29
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,68.99,55.63
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,71.92,57.89
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,79.8,64.28
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,81.68,65.41
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,83.25,66.53
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,84.73,67.59
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,100.99,66.14
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,167.19,97.63
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,224.99,137.3
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,283.31,184.25
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,340.94,233.08
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,398.69,282.11
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,454.55,329.82
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,509.4,375.59
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,562.36,417.87
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,613.69,457.54
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,661.56,494.47
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,707.26,528.93
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,748.93,560.2
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,787.91,589.06
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,823.64,614.63
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,856.37,637.3
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,882.21,655.81
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,904.43,672.02
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,923.48,685.35
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,938.83,696.34
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,947.24,703.74
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,951.8,708.73
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,951.61,709.87
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,947.61,708.62
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,934.45,701.71
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,930.69,701.31
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,909.53,690.35
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,885.06,677.13
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,851.12,656.13
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,814.61,633.04
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,777.63,609.95
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,734.02,581.56
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,681.48,545.89
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,628.38,507.8
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,568.34,462.97
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,509.17,417.36
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,440.2,362.25
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,374.48,307.87
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,295.84,241.28
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,229.53,183.27
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,155.58,118.51
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,90.0,53.36
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,29.2,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,14.07,0.44
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,27.95,18.1
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,37.46,27.43
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,47.0,36.33
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,56.34,44.85
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,62.91,50.7
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,67.7,54.79
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,72.43,58.71
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,75.8,61.36
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,79.09,63.88
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,81.49,65.6
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,83.81,67.22
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,92.43,74.24
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,93.85,75.05
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,108.86,73.16
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,165.68,97.43
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,223.06,136.94
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,281.27,183.92
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,339.2,232.95
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,399.05,283.54
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,453.58,329.92
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,507.24,374.47
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,558.45,415.4
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,608.16,453.9
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,655.27,490.29
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,700.4,524.35
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,716.92,534.13
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,706.94,524.75
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,724.15,537.59
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,738.39,547.98
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,827.55,614.67
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,894.83,663.4
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,913.29,675.84
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,928.12,686.48
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,937.04,693.34
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,942.16,697.87
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,941.65,698.85
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,951.55,706.91
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,940.41,701.02
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,925.61,692.96
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,903.22,681.13
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,877.57,667.03
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,846.52,648.18
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,812.71,627.17
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,775.67,604.42
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,732.13,576.51
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,681.59,541.79
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,630.25,504.74
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,570.37,460.84
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,511.33,416.04
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,444.53,363.36
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,380.62,311.04
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,306.47,248.97
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,236.03,188.27
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,162.06,123.63
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,97.23,59.61
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,31.92,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,14.1,0.95
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,28.02,18.21
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,36.88,26.86
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,48.25,37.28
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,54.19,42.76
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,60.12,48.03
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,64.66,51.89
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,69.14,55.6
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,72.65,58.37
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,76.07,61.01
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,78.54,62.67
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,87.69,70.02
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,89.31,71.15
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,90.82,72.22
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,105.75,70.84
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,163.02,95.17
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,220.27,134.46
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,278.3,181.29
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,339.39,232.85
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,395.51,280.89
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,449.93,327.6
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,503.48,372.58
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,554.69,413.87
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,604.52,452.83
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,651.31,489.36
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,696.08,523.55
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,737.94,555.24
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,777.47,584.75
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,812.58,610.28
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,844.8,632.42
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,871.42,651.08
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,894.63,667.53
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,913.13,681.85
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,927.98,693.9
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,937.77,701.72
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,943.77,707.14
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,943.68,707.91
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,939.83,706.31
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,930.4,701.42
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,930.05,702.87
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,908.42,690.79
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,883.48,676.54
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,852.82,657.21
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,819.38,635.79
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,691.5,545.28
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,556.46,443.86
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,598.7,480.44
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,636.85,512.02
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,577.12,467.18
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,518.19,422.07
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,449.93,368.06
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,384.76,314.6
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,310.28,252.21
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,239.29,191.03
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,164.09,125.42
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,98.81,62.1
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,32.47,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,13.06,0.84
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,27.74,17.92
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,35.77,25.81
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,43.8,33.29
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,49.57,38.57
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,55.34,43.66
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,59.37,47.06
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,63.38,50.34
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,66.45,52.71
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,75.15,59.88
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,77.4,61.42
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,79.57,62.91
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,81.51,64.24
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,83.34,65.46
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,97.42,63.91
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,163.24,93.79
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,220.33,132.01
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,277.96,177.82
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,334.57,225.19
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,391.38,273.13
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,447.25,320.17
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,502.19,365.35
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,554.31,406.77
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,604.69,445.63
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,652.06,481.78
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,697.3,515.53
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,739.22,546.22
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,778.58,574.58
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,814.06,598.81
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,846.59,619.98
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,871.88,636.93
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,893.53,651.63
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,912.91,666.23
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,928.65,678.64
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,938.42,686.63
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,944.38,692.32
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,944.69,693.89
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,941.22,693.16
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,931.2,688.27
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,917.54,681.11
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,910.34,679.65
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,887.68,667.77
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,858.03,649.9
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,825.49,629.92
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,785.77,605.47
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,743.94,579.12
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,695.64,546.48
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,649.57,514.46
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,591.42,472.35
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,533.78,429.24
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,468.82,378.97
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,406.26,328.58
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,332.04,267.38
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,263.85,209.06
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,184.75,140.68
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,115.08,73.77
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,39.06,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,13.78,1.53
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,27.48,17.69
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,37.72,27.42
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,46.1,35.12
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,51.81,40.33
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,57.52,45.35
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,61.49,48.59
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,65.45,51.71
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,68.8,54.43
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,78.05,62.19
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,80.24,63.7
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,82.37,65.16
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,83.93,66.13
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,85.4,67.03
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,98.22,64.81
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,164.21,94.17
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,222.37,132.72
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,281.14,178.83
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,338.74,226.9
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,396.29,275.35
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,452.63,322.71
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,508.03,368.22
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,560.93,410.67
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,612.23,450.74
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,660.49,487.58
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,706.65,522.01
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,749.49,553.38
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,789.78,582.39
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,825.82,607.59
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,858.87,629.67
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,888.32,648.59
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,914.4,665.3
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,933.91,680.42
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,949.62,693.27
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,960.13,701.56
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,966.71,707.45
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,967.04,708.94
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,963.45,708.05
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,954.17,703.56
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,941.15,696.72
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,920.77,686.0
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,896.98,673.0
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,867.36,655.07
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,844.44,641.65
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,804.45,617.05
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,762.28,590.59
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,713.09,557.43
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,662.72,522.79
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,603.74,481.17
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,548.17,440.44
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,481.88,389.07
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,418.1,337.66
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,343.69,276.23
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,275.18,217.57
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,195.69,148.82
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,127.4,83.05
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,43.33,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,14.48,2.19
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,29.49,19.41
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,37.52,27.3
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,45.56,34.79
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,51.35,40.18
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,57.14,45.39
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,61.16,48.81
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,65.16,52.09
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,68.24,54.5
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,77.09,61.88
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,79.66,63.74
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,82.14,65.52
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,83.73,66.66
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,85.23,67.73
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,98.31,66.09
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,165.83,96.41
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,224.38,135.84
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,283.45,183.3
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,341.49,232.43
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,399.7,282.09
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,456.19,330.22
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,511.6,376.19
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,564.95,418.61
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,616.63,458.3
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,665.19,495.35
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,711.56,529.81
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,754.19,560.8
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,794.16,589.26
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,830.94,614.47
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,864.7,636.49
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,889.1,652.9
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,909.6,666.93
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,929.08,679.76
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,944.84,690.25
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,955.02,697.92
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,961.32,703.27
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,961.43,704.14
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,957.69,702.71
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,948.68,698.02
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,935.89,691.03
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,927.27,688.22
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,903.04,675.07
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,873.95,658.05
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,841.84,638.82
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,801.31,614.23
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,758.62,587.72
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,709.81,555.19
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,663.07,523.2
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,604.27,481.02
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,545.92,437.78
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,480.49,387.63
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,417.35,337.19
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,342.7,275.47
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,273.95,216.59
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,195.09,148.71
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,127.77,84.72
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,43.32,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,14.5,2.55
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,29.57,19.7
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,37.65,27.61
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,45.75,35.12
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,51.19,40.13
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,56.65,44.96
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,60.73,48.33
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,64.77,51.54
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,73.47,58.82
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,76.71,61.28
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,78.99,62.76
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,81.2,64.15
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,82.84,65.19
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,84.38,66.15
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,104.96,70.98
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,163.87,93.11
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,223.51,132.28
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,283.56,179.23
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,342.89,228.69
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,401.43,277.83
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,457.81,324.89
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,513.11,369.91
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,566.26,411.51
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,617.79,450.56
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,666.31,487.19
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,712.65,521.38
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,755.24,552.25
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,795.21,580.75
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,831.25,605.77
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,864.25,627.55
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,893.59,647.52
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,919.51,665.35
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,939.7,679.58
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,956.1,691.52
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,965.89,699.36
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,971.7,704.82
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,972.14,707.81
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,968.63,708.42
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,958.93,704.26
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,945.47,697.7
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,925.08,686.15
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,901.26,672.34
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,871.58,654.89
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,848.43,641.76
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,808.36,617.55
