Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,766.07,591.4
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,716.94,559.73
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,666.56,526.33
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,608.58,485.68
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,553.53,445.43
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,487.71,394.32
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,424.25,343.09
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,351.01,282.63
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,283.38,224.6
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,204.32,156.0
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,136.72,91.69
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,60.05,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,7.08,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,17.55,4.42
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,27.99,18.11
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,34.91,24.87
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,41.9,31.31
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,47.09,36.03
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,52.3,40.59
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,56.17,43.75
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,64.9,51.02
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,67.99,53.4
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,71.03,55.69
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,73.15,57.17
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,75.21,58.6
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,85.19,66.66
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,87.23,68.0
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,98.36,65.61
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,156.82,86.83
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,215.81,125.29
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,275.21,171.74
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,333.39,219.77
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,391.64,268.23
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,448.51,315.56
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,504.29,360.82
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,557.6,403.51
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,609.1,443.71
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,657.91,480.63
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,704.47,515.04
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,747.26,546.5
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,787.32,575.56
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,823.34,600.28
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,856.28,622.07
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,883.18,639.93
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,906.44,655.5
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,925.93,668.73
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,941.64,679.67
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,952.18,687.41
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,958.81,692.82
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,960.16,695.01
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,957.64,694.87
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,948.87,690.83
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,936.32,684.47
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,917.03,674.64
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,894.34,662.58
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,865.61,645.17
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,843.3,632.08
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,769.32,584.4
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,699.88,538.99
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,622.87,484.68
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,539.55,423.74
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,555.52,438.98
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,552.55,438.87
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,486.31,387.92
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,422.52,337.29
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,349.79,278.24
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,282.6,221.51
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,204.71,154.85
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,137.92,92.58
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,61.0,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,5.51,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,17.09,4.29
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,28.41,18.34
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,41.78,30.68
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,54.96,42.58
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,68.75,54.77
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,82.28,66.46
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,94.96,76.97
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,107.37,86.97
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,116.52,94.15
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,127.95,103.11
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,133.32,106.95
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,132.96,106.06
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,141.93,113.32
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,150.28,120.05
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,165.66,124.55
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,197.85,149.59
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,234.35,172.94
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,291.47,212.15
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,291.77,215.73
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,287.93,215.64
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,343.81,255.59
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,414.93,306.44
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,447.87,330.43
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,486.65,358.61
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,429.99,318.62
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,356.33,265.34
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,355.14,265.01
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,353.04,263.5
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,442.69,328.95
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,548.59,402.96
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,535.6,392.82
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,520.13,382.08
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,491.57,362.62
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,475.58,351.8
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,423.89,314.92
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,370.37,276.33
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,342.26,256.56
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,313.42,235.86
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,450.42,339.04
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,567.19,423.12
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,578.9,432.09
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,568.46,427.11
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,544.3,411.92
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,518.5,395.47
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,574.67,440.39
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,603.94,465.33
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,625.02,482.38
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,628.73,487.01
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,571.27,446.55
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,514.42,405.69
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,451.6,358.68
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,390.95,311.37
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,319.24,253.78
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,253.24,198.76
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,179.89,136.53
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,119.93,81.38
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,52.55,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,7.08,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,17.92,5.18
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,28.68,18.99
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,36.31,26.48
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,43.97,33.63
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,49.39,38.59
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,54.82,43.38
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,59.23,47.12
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,63.58,50.7
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,66.67,53.12
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,75.38,60.36
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,77.96,62.1
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,80.43,63.74
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,82.03,64.89
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,83.53,65.97
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,92.7,73.38
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,158.98,91.86
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,216.36,129.53
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,274.29,175.39
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,331.05,223.18
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,387.97,271.7
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,443.58,319.03
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,498.2,364.42
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,550.87,406.24
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,601.97,445.43
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,649.75,481.86
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,695.39,515.75
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,737.67,546.92
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,777.4,575.72
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,813.3,600.52
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,846.23,622.02
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,871.97,638.1
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,894.05,651.83
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,913.37,664.49
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,929.0,674.84
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,939.53,682.04
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,946.22,686.94
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,946.8,688.06
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,943.55,686.93
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,934.14,682.62
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,921.03,676.03
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,901.3,665.18
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,878.28,652.17
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,859.51,641.96
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,827.03,622.38
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,787.11,598.68
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,745.1,573.06
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,696.64,542.18
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,647.02,509.43
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,592.62,470.59
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,535.87,428.67
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,471.4,379.18
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,409.3,329.61
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,338.19,271.41
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,272.53,215.6
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,197.26,150.77
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,132.64,91.21
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,59.34,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,7.08,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,16.45,4.32
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,27.67,17.92
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,35.64,25.6
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,43.57,32.94
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,48.9,37.79
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,54.22,42.46
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,58.54,46.11
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,62.81,49.61
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,65.79,52.04
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,74.4,59.29
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,76.94,61.12
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,79.38,62.87
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,80.92,63.83
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,82.36,64.73
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,90.02,70.84
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,153.67,88.87
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,208.62,124.64
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,264.14,168.37
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,319.33,214.61
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,374.37,261.22
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,428.11,306.63
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,481.07,350.34
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,531.44,390.92
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,580.36,429.18
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,626.67,464.46
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,671.06,497.4
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,711.63,526.88
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,749.8,554.05
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,784.29,578.16
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,815.96,598.8
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,841.38,615.27
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,863.37,629.56
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,881.97,642.94
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,897.04,654.16
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,905.82,660.97
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,910.92,665.58
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,910.97,667.63
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,907.37,667.49
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,896.56,661.52
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,894.74,661.64
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,875.31,651.39
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,852.67,639.18
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,822.58,621.32
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,789.84,601.5
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,750.9,577.65
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,713.87,554.76
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,667.12,523.38
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,619.38,489.76
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,563.26,449.63
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,507.7,408.53
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,445.51,360.89
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,385.65,313.1
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,316.57,255.9
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,252.91,201.36
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,178.71,137.25
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,118.87,82.38
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,52.67,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,7.08,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,17.49,5.19
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,28.2,18.63
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,38.39,28.38
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,46.68,36.12
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,52.3,41.3
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,57.92,46.28
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,80.42,66.01
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,103.93,86.21
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,121.15,100.78
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,134.96,112.24
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,102.73,84.03
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,83.06,66.77
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,84.85,67.99
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,86.54,69.08
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,92.86,74.12
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,149.05,85.79
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,213.25,129.14
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,270.01,174.39
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,326.98,222.86
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,383.43,271.41
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,437.8,318.12
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,491.32,363.06
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,542.77,405.2
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,592.74,444.97
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,639.47,481.49
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,684.2,515.49
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,726.05,545.95
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,765.59,574.01
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,800.78,598.39
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,833.13,619.22
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,862.47,637.73
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,888.62,654.02
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,907.92,666.61
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,923.55,676.96
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,933.65,683.87
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,939.94,688.5
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,941.05,690.81
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,938.37,690.84
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,927.86,685.92
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,913.77,678.79
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,894.72,668.44
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,883.32,663.23
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,853.11,645.26
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,820.15,625.39
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,683.8,532.04
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,522.74,414.16
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,596.21,474.37
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,644.62,513.28
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,587.59,471.73
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,531.01,429.87
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,466.72,380.23
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,404.84,330.48
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,333.56,271.01
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,267.75,214.25
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,193.31,149.45
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,127.74,89.61
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,56.7,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,9.44,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,17.54,5.31
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,27.9,18.37
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,35.17,25.57
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,42.47,32.5
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,61.02,49.35
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,80.13,66.49
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,91.99,76.8
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,103.47,86.56
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,115.51,96.81
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,127.11,106.56
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,141.42,118.31
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,156.69,130.74
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,167.97,139.89
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,178.95,148.73
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,188.66,156.17
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,225.06,171.47
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,251.47,190.99
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,276.5,211.03
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,270.43,208.44
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,246.82,191.62
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,332.73,255.58
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,436.11,332.96
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,492.82,376.18
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,556.02,424.45
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,618.73,473.65
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,683.13,524.74
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,687.37,525.67
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,664.45,506.24
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,754.58,576.02
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,832.1,634.89
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,817.54,620.96
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,769.79,583.44
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,797.74,604.84
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,823.57,624.1
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,806.8,612.97
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,786.62,599.74
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,806.96,617.8
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,824.03,633.37
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,786.49,607.59
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,746.61,580.27
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,732.96,572.74
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,716.29,562.79
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,694.57,549.01
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,669.98,532.98
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,718.93,574.42
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,742.26,594.7
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,673.81,545.44
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,603.95,493.42
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,362.45,300.99
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,105.44,84.27
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,291.87,244.54
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,407.71,338.36
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,337.33,277.64
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,272.22,220.43
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,197.64,154.5
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,131.67,93.74
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,58.54,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,7.87,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,17.58,5.4
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,29.42,19.65
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,37.01,27.12
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,44.63,34.26
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,61.38,49.36
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,79.82,65.71
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,93.32,77.41
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,106.61,88.7
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,120.73,100.7
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,134.57,112.31
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,144.81,120.48
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,159.07,131.98
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,114.12,93.07
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,84.5,67.39
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,90.35,72.08
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,148.0,85.37
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,212.67,129.03
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,269.84,174.93
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,326.58,223.75
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,382.88,272.87
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,437.73,320.89
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,491.72,367.23
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,543.31,409.91
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,593.23,449.99
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,639.93,488.36
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,684.58,524.45
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,725.72,556.27
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,764.33,585.64
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,799.15,611.85
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,831.11,634.72
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,861.76,656.31
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,889.26,675.7
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,908.7,689.3
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,924.45,700.48
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,935.54,708.88
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,942.79,714.81
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,943.47,717.74
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,940.31,718.2
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,931.06,713.22
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,918.13,705.81
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,899.87,695.8
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,878.24,683.43
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,849.12,664.41
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,826.73,650.21
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,788.03,625.19
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,747.14,598.25
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,698.44,563.88
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,648.71,527.92
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,595.65,488.26
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,540.17,445.47
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,477.32,395.24
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,416.59,344.92
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,346.51,285.08
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,281.52,227.77
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,209.49,163.58
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,146.85,104.94
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,66.6,4.28
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,7.87,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,18.13,5.82
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,28.52,18.97
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,40.1,29.96
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,51.44,40.49
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,62.06,50.26
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,72.38,59.58
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,79.23,65.49
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,85.9,71.12
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,86.55,71.32
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,87.93,72.15
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,102.6,84.52
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,116.75,96.28
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,95.44,77.61
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,81.57,65.43
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,94.68,76.39
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,150.9,88.17
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,208.73,126.34
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,267.26,173.78
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,324.61,223.61
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,382.21,274.56
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,439.01,325.08
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,495.01,373.93
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,548.49,418.99
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,600.4,461.47
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,649.9,501.66
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,697.39,539.33
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,740.94,573.52
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,781.99,605.26
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,819.27,633.14
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,853.61,657.38
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,878.81,675.47
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,900.1,690.9
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,920.33,705.32
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,936.88,717.24
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,948.81,726.46
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,956.86,733.13
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,957.87,734.66
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,955.0,733.66
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,946.88,729.14
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,934.98,722.12
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,915.45,711.19
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,903.49,705.73
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,873.82,686.51
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,841.23,665.14
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,801.6,639.32
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,759.75,611.48
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,710.16,576.13
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,662.71,541.36
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,605.7,498.26
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,548.99,454.12
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,483.57,400.83
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,420.48,347.81
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,348.38,286.34
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,281.6,227.63
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,206.23,161.22
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,139.82,100.44
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,62.59,7.3
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,18.56,6.09
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,29.02,19.33
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,38.59,28.52
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,46.21,35.68
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,51.55,40.61
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,56.9,45.35
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,59.94,47.91
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,63.07,50.45
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,71.63,57.7
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,74.88,60.21
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,76.28,60.96
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,77.69,61.71
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,79.46,62.89
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,90.02,71.53
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,93.61,74.2
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,151.45,86.29
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,210.76,124.09
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,270.64,170.9
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,330.41,221.52
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,388.95,271.76
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,445.42,320.05
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,500.98,366.55
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,554.32,409.52
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,606.15,449.99
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,654.73,487.81
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,701.22,523.18
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,743.77,554.99
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,783.72,584.35
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,820.17,610.8
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,853.68,633.61
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,882.83,652.52
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,908.61,669.17
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,929.12,685.01
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,945.88,698.55
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,956.14,706.59
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,962.47,712.19
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,963.03,714.11
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,959.68,713.57
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,950.21,709.39
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,937.02,702.77
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,917.88,693.16
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,895.32,681.15
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,876.47,670.62
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,843.92,650.31
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,804.2,625.27
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,762.25,598.24
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,712.33,564.06
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,661.31,528.07
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,607.69,489.71
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,551.17,447.79
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,485.28,396.01
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,421.78,344.28
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,350.55,284.93
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,284.49,227.94
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,208.33,161.6
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,142.44,101.9
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,62.94,10.27
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,8.65,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,18.8,6.15
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,28.76,18.94
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,36.46,26.43
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,44.16,33.61
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,49.25,38.35
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,54.36,42.94
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,58.48,46.45
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,62.56,49.81
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,71.07,56.95
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,74.33,59.44
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,76.63,61.08
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,78.84,62.62
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,80.51,63.84
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,82.08,64.97
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,94.5,75.14
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,152.11,87.79
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,210.07,124.21
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,268.49,169.29
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,325.82,217.0
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,382.82,265.09
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,438.16,311.92
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,492.48,356.92
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,544.38,399.26
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,594.42,439.09
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,641.97,475.72
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,687.39,509.9
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,728.91,541.06
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,767.78,569.84
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,803.11,594.75
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,835.54,616.21
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,862.87,634.62
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,886.81,650.89
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,905.96,664.12
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,921.44,675.08
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,931.84,682.89
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,938.44,688.39
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,939.4,691.09
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,936.57,691.49
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,926.83,686.81
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,913.47,679.89
