Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,894.31,668.59
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,882.86,662.58
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,854.06,645.33
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,822.37,626.1
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,783.4,602.28
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,742.31,576.58
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,696.02,545.58
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,651.53,514.83
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,595.27,474.67
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,539.29,433.36
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,476.89,385.48
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,416.51,337.29
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,346.45,279.43
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,281.42,223.81
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,207.62,160.24
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,143.64,102.75
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,63.54,13.07
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,7.87,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,18.34,5.93
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,28.68,19.11
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,35.56,25.95
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,42.51,32.51
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,47.64,37.26
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,52.77,41.84
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,56.23,44.71
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,64.59,51.8
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,68.02,54.54
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,71.38,57.17
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,73.81,58.96
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,76.15,60.66
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,77.61,61.72
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,87.99,70.43
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,90.38,72.12
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,147.87,85.24
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,206.02,122.43
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,264.74,169.0
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,322.61,218.72
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,380.3,269.24
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,436.43,318.8
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,491.58,366.72
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,544.32,411.86
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,595.1,454.38
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,643.43,493.57
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,689.65,530.2
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,731.1,562.91
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,769.68,592.92
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,805.24,621.34
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,837.86,646.18
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,865.77,666.29
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,890.3,684.05
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,910.03,699.55
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,926.09,712.62
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,936.17,720.57
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,942.41,725.98
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,943.43,728.6
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,940.64,728.67
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,933.76,724.59
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,922.97,717.87
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,904.42,706.09
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,882.49,691.98
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,855.69,674.35
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,825.82,654.44
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,797.19,636.57
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,757.01,609.81
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,707.79,575.75
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,657.6,540.1
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,601.85,497.73
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,548.97,456.3
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,481.35,401.5
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,416.69,347.42
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,347.04,287.57
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,282.35,230.23
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,206.18,162.5
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,139.07,101.32
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,62.96,15.58
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,8.65,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,18.79,6.2
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,28.74,19.24
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,34.47,25.09
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,40.39,30.74
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,45.23,35.25
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,50.1,39.61
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,68.29,55.76
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,82.6,68.2
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,80.9,66.48
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,77.24,63.02
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,93.54,77.1
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,108.19,89.58
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,136.39,113.65
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,169.04,141.23
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,178.42,148.49
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,214.76,160.96
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,246.96,180.09
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,280.41,203.42
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,326.8,240.99
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,377.1,282.57
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,415.91,316.81
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,451.1,347.23
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,501.6,387.29
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,554.17,428.14
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,584.27,452.15
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,611.52,473.45
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,630.21,488.23
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,646.01,500.58
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,746.4,580.27
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,836.13,650.16
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,866.08,670.25
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,892.75,688.37
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,913.47,703.37
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,930.46,715.89
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,942.76,723.99
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,951.19,729.53
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,952.52,733.1
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,949.93,734.12
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,941.73,730.31
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,929.8,723.97
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,911.87,713.04
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,890.49,699.68
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,862.48,681.5
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,831.57,661.12
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,710.16,573.19
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,571.19,465.23
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,633.94,518.99
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,668.44,549.33
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,613.12,507.16
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,557.73,463.83
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,494.38,412.46
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,431.27,359.64
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,360.99,299.15
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,295.59,241.02
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,215.58,170.3
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,145.24,106.54
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,65.7,18.63
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,3.93,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,12.58,2.25
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,21.4,12.89
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,33.78,24.47
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,46.04,35.81
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,59.19,47.89
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,72.26,59.71
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,84.69,70.63
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,97.06,81.3
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,101.99,85.39
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,111.44,93.4
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,134.91,113.34
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,158.86,133.37
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,166.2,139.2
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,166.54,139.07
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,179.39,149.34
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,214.58,161.02
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,236.04,168.45
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,281.27,198.3
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,327.19,239.44
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,366.24,274.71
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,415.1,311.66
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,485.7,368.09
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,519.41,399.42
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,532.22,411.38
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,576.96,446.36
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,622.12,480.87
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,598.23,462.79
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,561.27,434.41
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,497.46,385.97
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,415.41,322.77
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,598.2,464.88
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,781.75,600.71
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,698.12,537.34
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,603.66,466.45
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,804.92,622.22
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,951.45,727.18
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,953.23,727.51
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,951.09,726.6
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,944.77,723.0
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,934.53,716.84
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,916.85,707.0
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,895.69,694.82
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,868.05,676.82
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,837.4,656.67
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,800.12,632.84
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,760.51,607.02
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,714.69,575.11
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,674.13,546.69
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,619.37,506.44
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,564.43,464.22
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,501.95,414.04
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,441.15,363.58
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,374.15,306.84
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,309.72,250.37
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,236.51,185.38
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,172.37,125.88
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,77.95,24.89
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,7.59,0.0
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,12.93,5.58
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,20.58,12.77
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,28.25,19.89
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,37.49,28.4
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,46.75,36.82
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,55.69,44.72
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,64.56,52.42
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,94.67,78.84
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,123.41,103.55
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,100.85,83.37
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,75.8,61.23
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,128.08,106.0
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,175.69,145.47
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,189.41,156.0
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,212.61,164.45
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,210.83,162.9
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,213.07,165.4
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,214.07,165.86
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,214.34,165.79
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,250.15,193.13
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,294.21,226.41
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,350.92,268.83
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,412.16,314.31
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,435.99,331.77
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,460.26,349.68
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,476.05,361.72
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,491.63,373.65
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,386.14,295.7
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,270.26,207.92
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,437.81,336.24
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,592.5,447.87
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,439.48,335.66
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,249.99,192.7
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,235.96,183.01
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,221.66,172.22
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,191.13,148.53
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,160.47,124.56
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,181.92,141.91
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,203.95,159.52
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,202.06,158.54
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,200.21,157.71
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,210.81,166.74
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,221.55,175.86
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,195.63,155.74
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,169.89,135.62
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,220.45,178.31
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,255.44,207.67
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,207.11,168.26
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,160.65,130.17
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,136.92,110.75
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,113.52,91.17
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,90.61,71.76
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,62.92,48.0
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,43.73,31.21
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,24.91,14.63
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,11.82,0.0
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,4.72,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,15.55,3.85
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,26.16,16.88
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,38.96,28.88
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,51.55,40.46
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,65.16,52.83
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,78.58,64.81
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,91.77,76.22
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,104.76,87.2
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,119.52,99.69
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,133.98,111.74
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,120.7,99.74
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,109.56,89.74
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,138.38,113.99
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,166.16,136.92
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,179.94,147.66
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,186.17,144.55
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,201.16,155.97
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,203.89,157.98
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,241.73,186.41
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,291.87,224.18
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,298.94,229.78
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,304.5,234.26
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,301.44,231.63
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,296.72,227.7
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,311.17,238.64
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,325.95,249.69
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,378.87,289.53
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,435.08,331.15
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,432.23,328.72
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,428.06,325.71
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,472.09,359.01
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,531.18,402.43
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,548.64,415.54
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,565.58,428.67
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,510.99,389.03
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,435.41,333.81
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,384.5,297.15
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,332.43,258.58
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,383.17,299.14
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,434.23,339.05
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,386.13,303.24
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,337.83,267.09
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,434.54,345.69
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,525.62,417.59
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,312.99,252.78
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,104.47,81.8
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,184.43,150.05
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,256.12,209.87
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,198.87,162.81
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,144.25,117.38
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,113.03,91.47
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,92.56,74.2
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,72.47,56.92
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,52.97,39.95
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,37.51,26.25
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,21.69,12.12
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,10.66,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,7.87,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,16.85,4.55
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,25.76,16.65
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,32.06,22.96
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,38.45,29.03
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,46.66,36.56
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,51.64,41.03
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,55.25,44.13
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,58.87,47.15
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,61.52,49.24
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,64.14,51.27
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,74.08,59.67
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,77.07,61.93
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,79.14,63.39
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,81.09,64.74
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,83.09,66.14
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,139.95,78.74
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,200.2,116.01
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,260.81,163.38
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,320.68,214.32
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,380.18,265.93
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,433.97,316.34
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,474.14,352.86
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,534.16,399.26
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,602.72,452.54
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,652.59,491.92
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,700.16,528.72
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,744.49,562.65
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,786.15,594.05
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,823.89,621.17
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,858.51,644.93
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,888.3,664.47
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,914.5,681.59
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,936.04,696.55
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,953.74,709.06
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,965.31,717.61
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,972.86,723.67
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,974.46,725.92
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,972.02,725.65
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,963.52,721.46
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,951.2,714.86
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,933.63,706.12
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,912.5,694.96
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,884.1,677.4
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,852.68,657.65
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,815.34,634.46
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,775.6,609.21
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,736.34,582.98
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,687.72,549.31
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,632.58,510.08
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,577.19,468.63
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,514.81,420.08
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,453.86,370.74
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,385.85,313.72
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,320.09,256.57
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,245.0,190.72
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,179.0,130.39
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,81.62,30.7
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,7.87,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,17.26,4.51
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,26.57,17.09
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,32.84,23.28
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,39.21,29.2
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,47.45,36.66
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,52.4,41.02
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,55.95,44.02
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,59.5,46.94
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,62.47,49.27
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,65.38,51.51
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,74.85,59.25
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,77.46,61.01
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,86.24,68.25
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,93.73,74.34
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,107.01,85.08
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,163.66,105.08
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,204.59,123.69
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,258.74,159.97
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,325.31,220.43
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,376.52,267.65
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,429.01,308.39
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,491.09,357.76
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,545.44,401.96
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,597.93,443.41
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,647.57,482.22
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,694.99,518.43
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,738.54,551.34
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,779.26,581.63
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,816.92,608.69
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,851.56,632.18
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,880.21,652.37
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,905.3,670.28
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,926.67,686.37
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,944.26,700.1
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,956.65,709.18
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,965.1,715.8
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,967.3,719.8
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,965.51,721.34
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,958.44,718.09
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,947.54,712.4
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,873.37,664.38
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,793.36,610.39
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,785.58,608.19
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,771.94,600.44
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,750.26,587.72
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,720.77,569.22
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,649.54,518.22
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,577.25,463.9
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,548.09,443.7
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,514.54,418.97
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,455.17,372.07
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,398.03,325.49
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,334.94,272.56
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,275.79,221.24
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,211.31,164.6
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,153.97,112.27
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,72.0,27.79
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,7.87,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,16.88,4.09
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,25.81,16.46
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,31.73,22.42
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,40.94,30.96
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,45.51,35.19
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,50.12,39.31
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,53.38,42.01
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,56.68,44.64
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,59.38,46.76
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,68.94,54.83
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,71.73,56.82
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,74.4,58.68
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,76.82,60.43
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,79.1,62.05
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,80.84,63.23
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,135.38,74.68
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,195.17,111.22
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,255.29,158.19
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,315.52,209.51
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,374.78,261.1
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,431.78,310.94
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,487.69,358.92
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,541.66,403.51
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,594.03,445.49
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,643.41,484.92
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,690.59,521.74
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,733.96,555.02
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,774.69,585.74
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,811.91,612.75
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,846.09,636.19
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,875.11,656.28
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,900.58,673.98
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,921.45,688.62
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,938.54,700.8
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,950.82,709.85
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,959.16,716.39
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,961.3,720.01
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,959.49,721.13
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,951.05,716.78
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,938.82,709.97
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,921.07,700.54
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,899.82,688.72
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,872.12,672.57
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,841.41,654.14
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,804.49,630.8
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,765.23,605.38
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,727.08,579.34
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,679.59,545.87
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,624.79,505.97
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,569.75,464.09
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,507.31,415.09
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,448.8,367.35
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,380.11,309.54
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,315.74,253.4
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,242.06,188.68
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,177.19,129.5
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,81.37,32.82
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,7.87,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,16.86,3.76
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,25.77,16.25
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,31.66,22.1
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,37.67,27.67
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,45.81,35.02
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,50.79,39.41
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,53.99,42.11
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,57.21,44.74
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,60.24,47.13
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,63.22,49.44
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,72.8,57.28
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,75.45,59.09
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,77.5,60.51
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,79.44,61.83
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,80.88,62.73
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,133.89,73.37
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,193.28,108.91
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,253.07,154.64
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,312.96,204.95
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,371.8,255.42
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,428.87,304.45
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,484.92,351.69
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,538.28,395.83
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,589.87,437.43
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,638.77,475.95
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,685.51,511.93
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,729.3,544.12
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,770.5,573.73
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,807.43,601.92
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,841.37,626.59
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,870.13,646.55
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,895.42,664.23
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,916.64,678.97
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,934.14,691.31
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,945.99,700.28
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,953.93,706.78
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,956.14,710.42
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,954.44,711.6
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,947.45,708.27
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,936.67,702.49
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,918.99,693.2
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,897.81,681.53
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,871.14,664.97
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,841.43,646.21
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,805.47,623.66
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,775.08,604.89
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,729.66,575.0
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,682.68,543.4
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,628.15,504.27
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,573.32,463.1
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,511.68,415.21
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,451.42,366.61
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,384.89,311.6
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,320.28,256.12
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,245.19,190.53
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,179.17,130.69
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,82.55,34.07
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,8.65,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,18.06,4.18
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,27.3,17.67
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,33.89,24.3
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,40.58,30.61
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,45.47,35.14
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,50.39,39.54
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,58.75,46.87
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,62.9,50.32
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,65.72,52.54
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,68.51,54.69
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,70.74,56.32
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,72.9,57.88
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,83.04,66.29
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,85.16,67.76
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,86.47,68.55
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,138.3,78.82
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,197.59,114.84
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,257.35,161.34
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,316.16,211.49
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,374.7,262.6
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,431.96,313.02
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,488.24,361.73
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,542.35,407.56
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,594.81,450.87
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,644.49,490.97
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,692.02,528.44
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,735.91,561.3
