Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,777.18,591.41
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,814.89,619.26
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,849.61,643.32
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,879.19,663.76
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,905.28,681.78
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,926.83,696.74
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,944.61,709.21
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,957.16,718.49
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,965.76,725.24
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,968.15,729.05
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,966.57,730.34
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,959.21,726.42
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,948.01,720.01
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,930.33,710.57
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,909.1,698.78
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,881.46,681.47
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,850.78,661.92
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,813.87,638.64
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,782.63,619.21
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,735.52,586.51
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,686.95,552.26
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,632.22,512.62
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,577.21,470.94
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,513.0,420.46
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,453.4,371.75
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,383.07,313.15
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,317.23,256.14
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,239.57,187.96
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,171.64,126.46
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,93.14,40.43
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,20.83,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,7.87,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,16.12,2.84
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,26.43,16.98
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,32.47,23.14
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,38.63,29.01
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,43.29,33.35
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,47.98,37.56
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,50.92,39.99
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,53.9,42.36
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,62.94,50.1
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,66.32,52.77
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,69.12,54.8
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,71.8,56.7
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,73.93,58.33
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,75.93,59.86
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,77.69,61.07
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,129.39,71.46
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,188.62,107.17
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,248.07,153.41
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,307.56,204.24
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,366.26,255.57
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,422.42,305.11
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,477.44,352.82
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,530.72,398.01
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,582.39,440.76
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,631.18,480.22
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,677.75,517.04
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,720.79,550.66
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,761.21,581.74
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,797.77,608.7
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,831.26,632.23
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,860.4,652.7
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,886.06,670.79
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,906.3,684.94
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,922.76,696.59
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,934.83,705.59
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,942.97,712.06
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,945.0,715.6
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,943.11,716.61
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,935.93,713.01
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,924.95,706.92
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,908.04,697.63
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,887.64,685.94
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,860.88,668.68
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,831.1,649.24
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,796.33,627.07
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,759.12,602.84
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,714.41,572.81
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,668.28,541.12
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,622.85,508.6
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,570.39,468.45
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,508.81,418.86
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,448.78,368.93
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,381.94,312.39
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,321.24,258.94
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,247.23,193.61
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,182.13,133.99
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,102.88,45.52
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,29.71,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,12.57,0.66
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,25.8,16.41
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,32.09,22.79
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,38.47,28.85
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,46.68,36.38
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,51.67,40.86
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,55.63,44.18
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,59.56,47.38
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,62.54,49.75
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,65.47,52.04
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,75.22,60.1
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,78.16,62.17
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,80.52,63.85
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,82.74,65.41
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,84.4,66.5
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,135.85,76.43
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,195.81,112.12
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,256.17,158.53
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,315.68,208.71
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,375.04,260.01
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,433.55,310.96
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,491.01,360.11
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,545.63,405.11
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,598.6,447.44
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,648.91,487.43
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,696.99,524.77
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,741.66,557.91
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,783.64,588.36
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,821.24,615.85
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,855.72,639.77
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,883.95,659.69
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,908.39,677.12
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,930.14,692.29
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,948.11,705.0
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,960.0,714.02
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,967.93,720.53
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,970.5,724.72
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,969.1,726.41
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,961.52,722.62
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,950.12,716.46
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,932.21,705.61
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,910.77,692.42
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,882.83,674.73
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,851.85,654.85
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,823.54,637.72
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,783.54,611.97
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,736.46,580.74
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,687.89,547.79
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,632.42,507.72
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,576.72,465.8
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,515.99,418.55
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,454.57,369.06
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,384.22,311.15
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,318.4,254.82
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,242.07,188.4
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,174.98,128.05
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,95.63,42.3
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,22.33,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,12.94,0.43
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,26.48,16.72
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,33.1,23.32
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,39.81,29.54
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,44.72,34.05
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,53.78,42.05
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,57.27,44.9
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,60.78,47.67
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,64.05,50.24
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,67.25,52.72
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,68.89,53.82
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,78.47,61.67
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,80.8,63.29
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,82.99,64.8
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,84.64,65.87
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,134.84,75.2
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,194.17,110.04
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,253.9,155.59
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,314.25,206.06
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,373.52,256.72
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,430.21,305.41
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,485.89,352.38
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,539.61,396.83
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,591.73,438.9
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,641.09,477.7
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,688.35,513.99
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,732.01,546.07
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,773.09,575.57
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,810.29,602.68
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,844.52,625.94
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,875.14,647.04
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,902.41,665.94
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,924.06,680.83
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,941.95,693.34
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,954.19,702.23
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,962.49,708.67
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,964.53,712.51
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,962.59,713.89
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,955.37,710.49
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,944.33,704.66
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,926.81,695.59
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,905.75,684.16
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,879.15,667.88
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,849.48,649.39
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,812.56,626.61
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,773.22,601.8
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,735.75,576.81
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,688.67,544.35
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,634.23,505.82
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,579.46,465.12
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,516.75,416.91
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,455.46,367.98
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,388.97,313.46
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,324.4,258.43
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,248.96,192.94
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,182.46,133.07
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,101.89,45.39
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,27.3,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,12.52,0.0
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,25.61,15.93
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,32.22,22.53
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,38.92,28.74
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,43.82,33.24
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,48.75,37.61
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,56.26,44.02
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,59.75,46.77
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,62.64,49.03
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,65.5,51.22
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,67.8,52.79
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,77.98,61.03
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,80.28,62.63
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,82.43,64.11
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,84.31,65.36
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,132.9,74.39
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,191.18,108.33
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,249.9,152.73
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,307.72,200.92
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,365.13,250.04
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,421.35,298.53
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,476.53,345.34
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,529.51,389.36
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,580.81,430.94
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,628.95,469.12
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,674.92,504.78
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,717.91,536.44
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,758.36,565.51
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,794.97,593.53
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,828.64,617.89
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,854.57,635.75
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,876.76,651.14
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,897.77,665.56
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,915.18,677.62
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,927.11,686.34
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,935.24,692.67
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,937.28,696.16
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,935.51,697.24
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,928.57,693.61
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,917.93,687.61
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,901.02,678.76
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,880.71,667.61
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,854.3,650.91
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,834.33,638.74
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,797.96,615.88
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,759.24,591.11
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,715.02,561.92
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,669.2,531.0
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,614.63,491.7
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,559.87,450.74
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,501.88,405.76
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,442.96,358.44
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,375.13,302.24
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,311.58,247.67
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,238.76,184.56
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,174.5,126.87
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,97.78,43.45
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,25.97,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,12.52,0.0
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,25.58,15.69
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,32.17,22.31
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,38.84,28.53
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,43.73,33.02
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,48.65,37.36
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,56.17,43.76
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,59.67,46.51
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,62.56,48.76
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,65.4,50.93
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,67.4,52.24
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,77.32,60.22
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,79.63,61.83
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,81.8,63.33
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,83.45,64.39
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,131.27,72.96
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,189.48,106.75
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,248.18,151.32
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,307.67,201.18
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,365.77,251.07
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,421.68,299.22
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,476.69,345.8
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,529.41,388.86
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,580.67,429.5
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,629.1,467.66
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,675.49,503.35
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,718.97,536.3
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,760.04,566.88
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,796.67,593.65
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,830.39,616.64
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,860.93,637.56
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,888.22,656.28
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,909.6,671.9
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,927.27,685.14
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,940.2,694.25
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,949.24,700.9
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,952.17,703.6
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,951.19,703.86
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,944.82,700.66
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,934.6,695.03
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,918.11,686.62
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,898.11,675.88
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,872.25,661.08
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,843.23,643.98
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,807.68,621.89
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,769.68,597.79
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,725.86,568.16
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,687.17,541.86
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,634.01,504.58
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,580.39,464.82
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,519.73,418.26
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,460.29,370.85
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,391.9,315.01
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,330.0,262.15
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,255.98,197.79
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,190.46,138.5
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,109.45,49.0
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,34.07,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,12.55,0.0
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,25.7,15.81
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,31.94,22.2
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,38.32,28.19
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,43.29,32.77
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,52.27,40.71
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,55.82,43.73
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,59.39,46.66
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,62.35,48.89
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,65.26,51.03
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,74.31,58.36
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,76.65,59.9
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,79.02,61.58
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,81.25,63.13
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,82.97,64.25
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,131.31,72.82
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,190.9,107.12
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,250.91,152.35
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,310.79,202.24
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,370.05,252.92
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,427.46,302.42
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,483.86,350.24
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,538.16,395.31
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,590.74,437.86
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,640.38,477.14
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,687.85,513.85
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,732.36,547.59
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,774.26,578.79
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,811.86,606.04
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,846.44,629.51
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,875.53,649.42
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,901.05,666.96
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,922.38,681.47
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,939.95,693.55
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,953.21,703.14
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,962.56,710.26
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,965.72,714.53
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,964.94,716.34
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,958.79,713.3
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,948.78,707.81
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,931.86,699.13
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,911.38,688.06
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,885.21,672.0
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,855.9,653.68
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,819.38,631.17
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,788.48,612.41
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,743.46,583.05
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,696.71,551.87
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,642.65,513.8
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,588.15,473.3
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,526.09,425.42
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,465.29,376.71
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,397.63,321.12
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,331.72,264.86
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,255.59,198.54
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,188.33,137.71
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,105.69,47.42
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,29.28,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,13.75,0.0
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,28.02,17.86
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,35.32,25.34
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,42.68,32.29
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,47.82,37.07
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,53.0,41.7
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,57.18,45.2
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,61.33,48.56
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,69.43,55.38
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,72.43,57.67
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,74.85,59.31
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,77.19,60.86
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,78.98,62.06
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,89.41,70.55
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,91.17,71.68
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,137.96,79.79
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,196.57,113.67
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,255.72,158.42
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,314.03,207.18
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,372.15,257.15
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,429.25,306.7
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,485.42,354.66
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,539.38,399.03
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,591.79,440.87
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,640.95,480.0
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,687.98,516.6
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,731.73,550.02
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,772.91,580.92
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,810.24,608.6
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,844.62,632.5
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,874.26,652.97
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,900.49,671.14
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,921.87,685.83
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,939.51,698.08
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,952.43,707.5
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,961.45,714.45
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,963.81,718.15
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,962.22,719.46
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,955.34,715.89
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,944.63,709.87
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,927.51,700.69
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,906.87,689.14
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,880.08,672.23
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,850.18,653.1
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,823.13,636.94
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,784.2,612.04
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,738.1,580.45
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,690.43,547.25
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,635.4,508.0
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,580.08,466.75
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,518.86,419.37
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,456.87,369.72
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,386.15,311.82
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,319.93,255.46
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,242.61,188.51
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,174.73,127.82
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,95.29,42.24
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,21.43,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,13.38,0.0
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,26.66,16.49
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,37.0,26.5
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,45.36,34.22
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,51.44,39.78
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,57.51,45.14
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,61.47,48.49
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,65.44,51.74
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,68.78,54.36
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,72.05,56.87
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,80.25,63.43
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,82.39,64.76
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,83.94,65.71
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,85.4,66.59
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,86.64,67.31
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,132.19,75.68
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,197.37,114.85
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,254.93,158.15
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,311.95,205.27
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,368.98,253.7
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,424.81,301.61
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,479.82,348.03
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,532.24,391.55
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,583.14,432.8
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,631.74,471.16
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,678.35,507.12
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,721.46,539.97
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,762.13,570.49
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,798.74,597.44
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,832.49,621.13
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,862.42,641.68
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,889.09,660.04
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,909.77,674.41
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,926.77,686.42
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,939.55,695.72
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,948.48,702.59
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,951.31,706.61
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,950.28,708.22
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,943.05,704.71
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,932.06,698.78
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,914.76,689.73
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,894.02,678.35
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,867.22,661.7
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,847.04,649.65
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,809.71,626.36
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,770.03,601.12
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,723.88,569.77
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,676.28,536.8
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,621.09,497.09
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,568.65,457.84
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,504.87,408.55
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,443.0,358.98
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,373.12,301.71
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,307.85,246.14
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,231.32,179.95
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,164.33,120.27
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,87.77,38.24
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,18.62,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,12.64,0.0
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,25.23,15.15
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,35.37,25.01
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,43.77,32.81
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,49.5,38.07
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,55.23,43.14
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,59.59,46.85
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,63.9,50.41
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,67.26,53.05
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,70.55,55.58
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,78.28,61.76
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,80.12,62.83
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,82.04,64.24
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,83.85,65.55
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,85.13,66.3
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,129.59,74.37
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,194.13,113.09
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,250.9,155.71
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,307.63,202.46
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,364.2,250.27
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,419.38,297.34
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,473.81,342.97
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,525.84,384.96
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,576.4,424.51
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,624.01,462.53
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,669.66,498.33
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,712.22,530.52
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,752.37,560.42
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,788.48,586.75
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,821.8,609.99
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,848.47,628.51
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,871.68,644.79
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,892.35,659.11
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,909.49,671.16
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,921.25,679.76
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,929.27,686.04
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,931.27,689.81
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,929.51,691.25
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,921.71,687.44
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,910.26,681.3
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,904.67,680.23
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,883.33,668.43
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,855.36,650.87
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,824.44,631.21
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,786.9,607.92
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,747.19,582.73
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,700.4,550.84
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,655.79,519.74
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,601.1,480.38
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,546.56,439.89
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,484.24,391.17
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,423.82,342.37
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,354.64,286.04
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,290.18,231.56
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,216.92,168.51
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,151.35,110.53
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,80.83,34.46
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,15.0,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,12.62,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,25.18,15.2
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,35.76,25.59
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,44.53,33.79
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,50.23,39.07
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,55.94,44.15
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,60.26,47.84
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,64.55,51.39
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,67.89,54.14
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,71.16,56.79
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,79.97,64.05
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,82.72,66.04
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,84.23,67.1
