Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,85.65,68.11
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,87.13,69.03
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,131.05,77.02
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,188.14,110.16
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,252.11,158.71
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,309.67,207.07
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,363.19,253.49
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,419.55,301.15
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,472.59,345.21
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,523.77,386.14
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,573.63,424.65
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,620.5,460.6
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,665.52,494.18
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,706.82,524.33
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,745.83,552.2
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,781.3,577.07
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,814.09,599.49
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,845.84,620.79
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,874.64,640.14
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,894.59,653.04
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,910.93,663.76
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,923.15,672.76
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,931.64,679.52
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,933.19,681.19
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,930.96,680.64
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,922.71,677.9
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,910.84,672.85
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,904.57,672.13
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,882.68,661.0
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,854.22,644.27
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,822.93,625.49
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,784.96,601.84
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,744.83,576.33
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,700.72,547.48
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,652.0,514.21
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,596.18,474.69
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,540.61,434.02
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,478.08,386.58
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,417.61,338.86
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,348.56,282.16
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,284.27,227.5
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,212.28,165.6
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,147.86,108.54
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,79.06,33.31
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,14.55,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,12.26,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,26.15,16.09
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,34.19,24.45
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,42.24,32.06
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,48.04,37.45
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,53.83,42.65
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,58.23,46.45
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,62.6,50.1
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,65.67,52.64
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,74.35,60.04
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,76.96,61.95
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,79.48,63.78
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,81.1,64.83
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,82.64,65.81
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,83.95,66.6
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,135.82,81.16
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,191.95,113.32
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,248.72,156.32
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,303.88,202.36
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,359.9,250.65
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,415.78,298.86
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,470.78,345.3
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,523.38,388.18
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,574.45,428.51
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,623.21,465.97
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,669.98,500.74
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,712.86,531.75
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,753.25,560.13
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,790.23,586.14
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,824.35,608.45
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,851.14,625.76
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,874.29,640.75
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,894.69,654.0
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,911.49,665.0
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,923.7,673.17
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,932.14,679.08
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,934.53,682.15
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,933.11,682.97
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,926.1,680.31
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,915.42,675.42
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,897.96,666.66
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,877.13,655.75
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,860.29,647.7
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,829.67,630.1
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,793.01,607.56
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,754.06,583.09
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,707.77,552.9
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,660.13,521.08
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,608.11,484.66
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,553.46,444.78
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,491.94,398.27
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,432.26,351.23
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,363.61,294.81
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,299.49,240.12
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,225.73,176.5
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,161.0,118.55
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,85.85,35.67
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,18.94,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,12.25,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,24.46,14.57
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,34.2,24.42
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,42.26,32.05
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,48.05,37.52
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,53.83,42.82
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,57.56,46.04
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,61.32,49.18
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,64.45,51.68
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,73.06,58.93
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,74.73,60.04
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,76.4,61.14
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,78.14,62.44
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,79.8,63.66
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,89.64,71.75
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,131.82,78.08
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,188.7,110.75
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,246.23,154.52
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,304.67,203.8
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,361.5,252.74
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,416.1,299.66
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,469.98,345.01
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,521.65,387.02
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,571.95,426.65
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,619.49,463.54
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,665.15,498.02
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,707.44,529.71
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,747.38,559.11
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,783.7,584.97
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,817.29,607.8
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,848.78,629.12
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,877.2,648.42
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,898.16,662.19
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,915.48,673.71
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,927.73,682.74
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,936.17,689.46
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,938.98,691.99
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,937.98,692.22
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,930.84,689.29
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,919.98,684.06
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,902.82,675.38
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,882.25,664.5
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,856.08,649.15
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,826.9,631.65
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,799.71,616.03
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,760.73,591.85
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,715.45,562.13
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,668.68,530.7
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,614.43,493.14
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,560.03,453.37
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,501.35,407.76
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,442.07,360.01
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,373.3,303.35
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,308.96,248.23
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,234.47,183.6
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,169.09,124.59
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,78.83,31.35
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,12.53,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,25.45,15.2
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,33.53,23.71
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,41.64,31.31
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,54.83,43.26
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,71.19,57.81
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,84.58,69.46
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,95.23,78.49
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,113.4,93.84
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,131.19,108.59
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,141.18,116.47
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,154.67,127.22
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,111.23,90.1
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,82.02,65.06
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,83.14,65.72
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,135.07,80.11
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,193.07,113.34
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,251.78,157.98
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,309.46,206.28
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,367.2,255.98
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,423.95,305.25
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,479.86,352.89
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,533.65,397.07
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,586.0,438.75
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,635.18,477.73
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,682.33,514.23
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,726.6,547.81
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,768.42,578.96
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,805.76,606.44
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,840.18,630.25
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,870.3,650.91
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,897.06,669.32
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,918.17,685.31
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,935.54,698.97
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,948.65,708.98
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,957.87,716.55
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,960.0,718.72
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,958.21,718.45
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,951.13,715.16
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,940.25,709.46
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,922.53,700.16
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,901.34,688.53
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,873.7,671.43
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,843.07,652.17
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,814.5,635.41
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,773.96,609.72
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,726.18,577.16
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,677.08,543.01
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,621.54,503.37
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,568.66,463.75
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,503.85,413.35
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,441.22,362.76
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,370.68,303.72
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,304.86,246.63
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,228.63,179.98
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,161.95,119.67
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,76.25,29.16
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,11.32,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,23.08,13.12
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,30.05,20.68
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,37.1,27.39
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,41.99,31.98
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,46.93,36.45
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,55.07,43.54
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,59.27,46.97
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,62.51,49.57
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,65.7,52.08
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,68.3,54.04
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,70.82,55.91
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,80.79,64.14
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,82.94,65.62
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,84.82,66.9
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,127.2,73.6
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,184.39,106.09
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,242.16,149.98
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,299.71,198.34
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,356.98,247.86
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,412.69,296.47
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,467.52,343.51
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,520.53,387.25
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,572.06,428.49
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,620.68,467.39
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,667.28,503.87
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,710.63,537.23
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,751.53,568.21
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,788.33,596.8
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,822.22,621.78
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,850.3,641.87
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,874.9,659.66
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,896.29,676.06
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,914.07,690.13
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,927.65,700.15
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,937.42,707.71
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,940.66,710.67
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,940.05,711.17
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,934.56,708.79
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,925.26,703.94
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,908.77,695.26
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,888.8,684.22
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,863.99,668.48
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,836.03,650.5
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,800.29,628.01
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,762.17,603.51
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,726.26,579.15
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,680.63,547.12
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,626.91,509.05
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,572.85,468.31
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,511.12,419.98
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,450.89,371.02
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,384.96,315.37
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,321.03,259.52
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,246.21,193.65
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,180.31,133.05
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,82.97,30.48
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,10.92,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,22.24,12.3
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,28.85,19.61
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,35.55,26.01
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,40.49,30.64
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,45.47,35.15
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,53.55,42.19
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,57.83,45.71
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,60.74,48.13
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,63.62,50.48
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,65.96,52.23
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,68.23,53.9
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,78.38,62.46
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,80.6,64.16
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,82.26,65.27
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,124.14,71.78
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,181.77,104.82
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,239.95,149.5
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,297.63,198.58
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,354.87,248.72
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,410.94,298.22
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,466.15,346.16
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,518.96,390.36
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,570.37,432.12
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,619.18,471.38
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,665.93,508.06
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,709.28,541.62
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,750.2,572.74
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,787.06,599.89
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,820.99,623.33
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,849.89,643.51
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,875.37,661.37
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,896.81,676.21
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,914.63,688.65
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,927.76,698.0
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,937.07,704.91
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,939.35,708.19
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,937.76,709.03
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,932.25,706.35
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,922.94,701.23
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,906.47,690.97
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,886.55,678.45
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,861.15,662.49
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,832.58,644.29
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,797.76,622.71
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,760.56,599.14
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,724.67,575.28
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,679.11,543.79
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,625.86,506.57
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,572.28,466.47
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,512.28,419.91
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,453.55,372.47
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,385.18,315.16
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,323.42,261.16
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,250.86,197.11
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,186.67,137.49
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,85.11,29.51
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,9.71,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,19.86,10.17
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,26.56,17.5
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,33.33,23.91
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,41.14,31.09
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,46.15,35.61
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,50.12,39.06
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,54.06,42.38
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,65.66,52.35
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,80.31,64.81
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,75.63,60.39
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,73.3,58.05
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,75.38,59.64
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,77.34,61.12
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,79.62,62.76
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,121.26,69.58
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,178.36,102.12
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,236.07,146.24
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,292.86,194.34
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,349.49,243.75
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,405.31,292.81
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,460.28,340.28
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,513.22,384.25
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,564.78,425.73
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,613.3,464.53
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,659.8,500.79
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,703.26,534.22
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,744.35,565.27
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,781.47,592.18
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,815.68,615.64
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,844.56,635.34
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,870.0,652.7
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,890.9,667.01
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,908.16,678.94
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,920.29,687.9
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,928.6,694.44
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,931.75,698.63
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,931.07,700.41
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,924.25,696.85
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,913.73,690.94
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,897.35,680.77
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,877.56,668.38
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,851.54,652.06
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,822.47,633.6
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,787.96,612.04
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,751.12,588.55
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,715.26,564.36
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,669.77,532.73
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,617.02,495.98
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,563.98,456.5
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,504.58,410.77
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,446.43,364.18
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,378.6,307.75
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,317.32,254.6
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,244.91,191.24
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,181.06,132.38
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,82.42,26.19
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,9.44,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,19.85,10.02
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,26.14,17.14
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,32.53,23.22
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,39.87,29.97
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,44.5,34.16
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,48.53,37.67
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,52.55,41.06
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,55.61,43.64
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,58.64,46.14
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,68.02,54.04
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,70.69,56.03
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,73.14,57.96
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,75.47,59.77
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,77.27,61.01
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,118.34,67.41
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,202.52,136.38
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,268.91,202.08
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,282.12,199.17
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,349.1,243.99
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,405.43,293.46
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,461.11,341.57
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,514.92,387.07
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,567.77,430.62
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,618.45,471.37
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,667.29,509.72
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,713.3,545.38
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,757.04,578.73
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,796.88,607.71
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,833.89,633.49
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,865.99,656.44
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,894.71,677.13
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,918.5,695.18
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,938.59,710.86
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,953.97,722.46
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,965.44,731.55
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,969.75,735.58
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,970.05,737.06
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,964.56,734.73
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,955.17,729.88
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,939.63,722.25
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,920.44,712.12
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,894.8,696.1
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,866.01,677.8
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,830.48,655.51
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,792.36,631.04
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,748.03,601.54
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,702.01,570.17
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,655.58,537.58
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,601.57,496.73
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,539.29,446.7
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,478.2,395.93
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,408.44,336.85
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,342.46,278.73
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,266.58,210.69
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,197.2,145.47
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,89.36,26.46
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,9.44,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,19.94,9.9
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,26.7,17.64
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,36.44,26.74
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,41.49,31.5
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,46.59,36.14
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,49.91,39.04
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,53.28,41.87
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,56.44,44.45
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,66.14,52.71
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,69.05,54.94
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,71.85,57.06
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,74.06,58.65
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,76.14,60.13
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,77.73,61.18
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,120.43,67.65
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,180.43,101.69
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,240.9,148.04
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,301.75,199.87
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,361.93,252.66
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,419.84,303.9
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,476.76,353.45
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,531.98,400.54
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,585.65,445.2
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,636.29,486.33
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,684.81,524.82
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,729.61,558.82
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,771.78,590.11
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,810.82,618.83
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,846.86,644.1
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,876.24,664.69
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,901.97,682.76
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,924.67,698.38
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,943.64,711.45
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,956.95,721.0
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,966.32,728.01
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,970.35,732.94
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,970.41,735.34
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,964.18,732.17
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,954.08,726.51
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,937.4,716.16
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,917.13,703.42
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,890.34,686.42
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,860.43,667.19
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,824.15,644.52
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,785.4,619.76
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,747.32,593.96
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,699.41,560.41
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,644.14,521.34
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,588.54,479.41
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,525.28,429.25
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,463.48,378.59
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,395.29,322.19
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,329.16,265.28
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,251.29,196.99
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,182.8,133.68
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,83.37,21.2
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,9.44,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,19.92,9.62
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,26.67,17.47
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,36.39,26.46
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,41.42,31.18
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,46.51,35.77
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,50.18,38.96
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,53.86,42.05
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,56.99,44.57
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,60.07,47.01
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,69.8,55.03
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,72.87,57.24
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,75.37,59.16
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,77.73,60.98
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,79.54,62.2
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,121.79,68.57
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,181.27,101.9
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,241.34,147.34
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,301.89,198.29
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,361.46,249.79
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,419.29,299.92
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,476.29,348.41
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,531.01,393.29
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,584.3,435.65
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,634.48,475.53
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,682.58,512.9
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,727.33,547.08
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,769.55,578.79
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,807.55,606.58
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,842.54,630.88
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,873.09,652.14
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,900.22,671.12
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,922.46,686.89
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,940.95,700.24
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,954.22,710.21
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,963.55,717.7
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,966.62,722.23
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,965.72,724.26
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,958.93,721.06
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,948.27,715.37
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,932.1,707.1
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,912.35,696.42
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,886.33,680.3
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,857.13,661.9
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,820.77,639.05
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,781.96,614.17
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,738.05,584.22
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,699.51,557.8
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,644.99,519.78
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,590.08,479.0
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,528.11,430.94
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,467.4,381.99
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,397.27,324.02
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,334.03,269.27
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,256.62,201.12
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,188.51,137.55
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,85.42,18.24
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,9.44,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,19.93,9.38
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,26.67,17.54
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,33.54,24.12
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,41.86,31.81
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,47.37,36.82
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,51.81,40.64
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,56.22,44.3
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,59.3,46.79
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,62.35,49.19
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,71.92,57.23
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,74.98,59.54
