Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,77.46,61.35
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,79.81,63.03
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,81.59,64.23
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,124.08,70.62
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,184.43,104.53
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,245.32,150.6
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,304.82,200.72
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,364.28,252.38
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,422.84,303.77
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,480.4,353.4
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,536.0,399.5
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,589.97,442.85
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,640.85,483.46
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,689.54,521.36
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,734.49,555.83
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,776.73,587.63
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,814.93,615.3
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,850.0,639.58
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,878.89,659.56
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,903.97,676.99
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,925.45,692.04
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,943.13,704.61
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,956.07,714.1
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,965.08,721.08
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,968.28,725.41
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,967.51,727.24
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,960.43,723.81
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,949.49,717.88
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,933.06,708.03
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,913.09,695.83
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,886.34,678.94
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,856.44,659.82
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,820.39,637.23
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,790.3,618.7
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,744.8,588.77
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,697.64,557.05
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,643.11,518.82
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,588.23,477.68
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,525.15,428.63
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,463.46,378.83
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,394.96,321.46
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,328.31,263.65
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,249.83,195.03
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,180.92,131.15
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,82.27,13.19
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,9.83,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,20.66,9.5
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,28.13,18.55
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,35.68,25.67
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,41.03,30.68
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,46.43,35.54
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,54.25,42.29
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,58.2,45.49
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,61.55,48.17
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,64.85,50.76
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,67.24,52.41
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,69.58,53.99
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,79.62,62.29
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,81.9,64.0
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,83.65,65.14
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,125.64,71.26
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,185.52,104.37
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,246.01,149.36
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,307.15,200.23
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,366.97,251.35
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,424.28,300.52
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,480.74,348.14
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,535.41,393.23
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,588.63,435.97
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,638.65,475.25
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,686.61,512.03
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,731.62,545.02
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,774.15,575.49
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,812.18,603.21
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,847.22,627.26
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,879.03,649.13
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,907.54,668.8
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,930.02,684.21
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,948.74,697.24
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,961.79,706.63
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,970.88,713.56
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,974.61,718.52
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,974.37,721.02
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,967.84,718.07
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,957.44,712.67
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,940.48,704.05
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,919.94,693.05
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,893.66,676.78
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,864.23,658.3
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,828.07,636.0
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,797.94,617.76
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,752.45,587.19
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,705.19,554.91
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,650.33,517.0
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,595.08,476.24
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,531.67,427.82
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,469.55,378.53
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,400.57,322.26
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,333.35,265.19
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,255.11,197.34
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,186.2,133.44
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,84.31,8.42
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,9.44,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,19.88,8.45
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,27.01,17.39
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,34.26,24.2
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,42.63,31.8
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,48.1,36.7
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,52.15,40.19
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,56.21,43.58
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,59.66,46.34
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,63.05,49.0
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,65.18,50.43
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,74.96,58.31
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,77.46,60.08
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,79.82,61.72
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,81.62,62.91
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,124.06,69.06
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,184.36,102.15
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,245.18,147.24
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,306.37,197.51
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,366.79,248.4
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,425.08,297.83
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,482.45,345.56
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,537.68,389.69
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,591.32,431.17
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,642.19,470.25
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,690.94,506.78
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,735.65,540.31
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,777.7,571.41
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,816.59,598.27
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,852.45,621.72
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,881.18,640.81
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,906.19,657.54
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,928.64,674.0
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,947.35,688.18
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,960.39,697.48
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,969.49,704.4
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,972.8,707.28
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,972.16,707.78
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,965.14,704.75
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,954.24,699.33
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,937.35,691.02
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,916.9,680.4
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,890.18,664.64
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,860.31,646.68
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,823.85,624.93
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,793.5,607.16
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,747.21,577.73
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,699.3,546.57
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,643.51,508.55
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,587.45,467.73
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,523.52,419.48
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,464.01,372.61
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,392.04,314.49
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,324.74,257.76
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,245.17,189.25
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,175.49,125.1
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,79.78,2.04
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,10.62,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,22.19,9.75
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,31.12,21.11
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,40.06,29.63
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,45.93,35.15
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,51.84,40.5
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,56.35,44.42
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,60.83,48.19
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,64.38,51.15
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,73.45,58.86
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,75.82,60.56
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,78.13,62.2
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,80.23,63.65
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,82.22,65.0
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,83.65,65.88
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,133.45,79.25
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,191.56,111.52
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,250.38,155.33
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,309.31,203.7
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,368.04,253.04
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,424.67,300.87
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,480.48,346.95
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,528.98,385.95
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,563.53,412.19
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,622.49,456.26
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,685.23,502.65
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,715.07,522.17
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,723.12,526.35
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,724.74,527.65
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,719.52,524.03
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,769.33,558.53
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,818.84,591.84
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,890.92,643.58
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,936.27,674.16
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,949.7,683.43
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,959.29,690.79
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,961.78,695.16
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,960.38,697.27
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,953.63,695.48
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,943.05,691.3
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,925.69,682.09
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,904.89,670.68
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,889.43,662.83
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,859.49,645.18
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,821.8,623.37
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,781.74,599.52
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,735.56,569.67
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,687.8,538.05
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,630.94,499.53
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,577.27,460.91
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,513.61,412.3
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,451.68,363.15
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,379.16,304.76
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,311.53,247.9
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,232.33,179.82
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,163.13,116.11
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,74.54,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,10.23,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,21.41,8.62
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,29.57,19.69
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,37.81,27.6
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,43.8,33.22
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,49.82,38.68
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,54.07,42.31
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,58.32,45.8
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,66.69,52.86
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,70.16,55.58
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,72.35,57.14
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,74.5,58.66
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,76.43,60.09
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,78.27,61.46
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,88.14,69.48
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,129.2,75.16
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,188.55,108.37
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,248.62,153.58
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,308.36,203.33
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,367.82,254.18
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,425.9,304.25
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,483.15,352.69
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,537.89,397.26
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,591.02,439.15
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,641.69,478.58
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,690.31,515.41
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,734.91,548.8
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,776.95,579.72
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,815.52,608.21
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,851.13,633.14
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,882.33,654.27
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,910.16,673.18
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,932.74,688.21
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,951.56,700.85
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,965.58,710.94
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,975.65,718.59
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,978.98,722.0
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,978.31,722.96
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,972.28,720.56
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,962.37,715.74
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,944.94,707.37
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,923.93,696.62
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,897.18,680.59
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,867.27,662.33
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,830.64,640.11
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,800.16,621.97
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,753.22,590.49
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,704.7,557.39
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,648.27,518.65
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,591.6,477.15
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,526.97,426.99
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,467.12,378.62
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,393.8,318.86
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,325.28,260.53
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,242.77,188.95
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,170.85,121.67
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,77.35,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,9.44,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,19.78,7.01
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,27.64,18.13
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,35.6,25.84
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,40.91,30.91
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,46.3,35.85
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,54.5,43.04
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,58.81,46.61
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,62.12,49.29
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,65.38,51.88
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,67.71,53.6
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,69.98,55.27
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,80.16,63.83
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,82.73,65.81
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,84.44,66.94
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,125.89,73.11
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,185.18,106.8
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,245.03,152.67
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,304.57,203.31
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,363.62,254.99
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,420.95,305.57
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,477.39,354.49
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,531.98,399.99
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,585.06,442.86
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,635.56,483.48
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,684.01,521.56
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,728.14,555.64
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,769.65,587.14
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,807.97,616.54
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,843.34,642.53
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,872.44,662.93
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,897.95,680.89
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,919.73,696.07
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,937.81,708.79
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,951.2,718.69
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,960.71,726.11
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,964.03,730.54
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,963.43,732.49
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,956.11,728.85
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,944.99,722.74
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,927.88,713.67
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,907.29,702.2
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,879.81,684.78
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,859.37,672.36
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,822.56,648.82
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,783.35,623.29
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,735.14,589.72
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,685.62,554.61
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,628.85,513.74
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,575.4,473.04
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,509.55,421.07
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,445.89,368.98
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,372.28,306.8
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,303.77,246.85
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,223.8,176.38
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,154.23,110.38
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,68.03,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,8.65,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,18.08,5.26
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,25.95,16.64
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,33.92,24.35
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,39.26,29.43
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,44.65,34.38
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,52.35,41.22
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,56.32,44.6
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,59.68,47.45
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,62.99,50.2
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,65.39,52.02
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,67.73,53.76
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,77.72,62.23
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,80.04,64.02
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,81.81,65.21
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,122.99,71.46
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,181.92,104.93
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,241.55,150.43
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,300.52,200.45
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,359.32,251.74
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,416.62,302.1
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,473.03,350.75
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,527.83,396.98
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,581.31,440.9
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,631.57,481.24
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,679.75,519.0
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,724.79,553.63
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,767.38,585.78
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,805.89,613.26
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,841.39,637.57
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,872.76,658.96
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,900.76,678.01
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,923.11,693.26
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,941.68,706.04
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,955.79,716.36
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,965.92,724.16
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,969.4,727.25
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,968.87,727.84
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,963.3,725.22
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,953.8,720.1
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,937.8,712.06
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,918.15,701.61
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,892.67,686.18
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,863.96,668.45
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,828.41,646.63
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,790.31,622.69
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,745.78,592.5
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,699.57,560.57
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,646.04,523.41
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,598.08,488.75
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,535.02,438.93
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,473.4,388.43
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,402.56,329.0
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,335.85,270.68
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,255.23,199.57
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,188.25,133.1
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,83.04,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,8.26,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,17.39,4.08
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,24.15,15.03
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,33.74,24.17
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,38.82,29.04
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,43.98,33.78
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,47.37,36.79
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,50.81,39.73
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,54.05,42.39
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,63.64,50.58
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,66.92,53.15
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,70.08,55.58
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,72.35,57.35
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,74.51,59.02
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,77.3,61.11
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,120.37,68.4
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,180.17,102.41
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,240.5,148.76
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,300.68,199.98
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,360.4,252.24
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,418.73,304.09
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,476.1,354.31
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,531.32,401.09
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,584.92,445.28
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,635.33,485.68
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,683.58,523.36
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,728.7,557.82
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,771.26,589.67
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,809.62,616.92
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,844.91,641.05
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,874.37,660.21
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,900.15,676.85
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,922.46,692.46
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,941.04,705.65
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,955.59,714.9
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,966.16,721.61
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,969.75,726.56
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,969.36,729.04
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,963.79,727.2
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,954.22,722.77
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,937.9,713.11
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,917.97,701.08
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,893.21,686.07
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,865.07,668.67
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,829.17,646.56
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,790.74,622.36
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,746.69,592.48
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,700.8,560.74
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,647.2,523.33
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,599.21,488.56
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,537.34,440.56
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,476.66,391.51
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,405.45,331.64
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,338.4,272.87
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,258.24,201.87
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,187.58,131.35
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,83.94,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,7.87,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,16.56,2.72
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,23.75,14.61
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,33.75,24.15
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,38.84,29.03
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,44.02,33.81
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,47.82,37.19
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,51.66,40.48
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,54.9,43.15
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,64.45,51.29
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,67.45,53.51
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,70.35,55.6
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,72.65,57.27
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,74.84,58.83
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,76.52,59.96
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,119.56,66.57
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,180.67,101.17
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,242.31,148.26
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,304.9,201.33
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,366.51,254.91
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,425.44,306.35
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,483.43,356.01
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,539.63,402.3
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,594.49,446.06
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,646.18,486.87
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,695.71,524.96
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,741.68,559.82
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,785.05,592.12
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,824.59,619.95
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,861.02,644.88
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,892.93,666.69
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,921.32,686.14
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,944.68,701.91
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,964.19,715.2
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,978.32,725.4
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,988.4,733.08
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,992.57,738.44
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,992.65,741.26
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,987.13,739.09
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,977.59,734.37
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,961.43,726.34
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,941.55,715.85
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,915.61,700.16
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,886.3,682.09
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,850.19,660.07
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,811.44,635.86
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,766.35,605.46
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,719.42,573.19
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,664.89,535.54
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,615.9,500.53
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,551.65,450.84
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,488.78,400.16
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,416.03,339.17
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,347.45,279.2
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,264.08,205.62
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,190.53,131.58
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,85.33,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,7.87,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,16.6,1.68
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,23.39,14.23
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,32.94,23.41
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,38.07,28.34
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,43.29,33.15
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,46.72,36.21
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,50.22,39.2
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,53.51,41.93
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,63.13,50.15
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,65.82,52.2
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,68.41,54.16
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,70.77,55.89
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,73.02,57.51
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,74.74,58.69
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,118.19,65.51
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,179.63,100.5
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,241.68,148.1
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,303.94,200.95
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,365.63,254.65
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,425.46,307.02
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,484.4,357.64
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,540.84,404.27
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,595.68,448.13
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,648.11,489.71
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,698.38,528.62
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,744.55,563.94
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,788.0,596.63
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,828.21,624.84
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,865.3,650.29
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,896.36,671.59
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,923.73,690.43
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,947.15,707.66
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,966.72,722.43
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,981.29,733.01
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,991.79,741.03
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,995.99,744.62
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,996.08,745.65
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,990.02,743.14
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,979.9,738.05
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,963.7,729.99
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,943.75,719.45
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,917.86,703.8
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,888.64,685.78
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,852.46,663.69
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,813.64,639.4
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,767.28,608.02
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,719.18,574.83
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,664.66,537.09
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,615.72,502.06
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,551.15,451.97
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,488.0,400.9
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,414.75,339.28
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,345.77,278.74
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,261.81,204.33
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,187.85,128.44
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,69.86,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
