Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,7.47,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,15.76,0.09
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,22.98,13.76
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,32.95,23.29
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,38.51,28.59
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,44.15,33.77
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,48.36,37.51
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,52.58,41.13
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,55.81,43.79
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,65.27,51.82
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,68.29,54.03
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,71.21,56.13
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,73.52,57.79
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,75.71,59.34
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,77.69,60.6
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,122.05,67.57
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,183.93,102.33
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,246.35,149.39
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,308.57,201.51
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,370.32,254.61
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,430.25,306.48
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,489.17,356.52
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,546.1,403.86
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,601.38,448.64
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,653.8,489.97
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,704.02,528.61
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,750.07,562.51
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,793.36,593.64
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,833.75,621.74
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,871.01,647.07
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,901.45,668.03
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,928.12,686.53
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,951.2,702.41
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,970.41,715.81
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,984.3,726.11
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,994.14,733.89
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,997.55,738.7
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,996.87,740.97
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,990.28,738.0
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,979.74,732.54
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,962.43,722.6
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,941.43,710.24
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,913.9,693.39
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,883.22,674.3
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,845.93,651.47
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,806.14,626.54
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,766.03,600.02
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,715.8,565.63
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,659.15,527.31
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,602.21,486.54
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,534.71,434.38
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,472.29,384.07
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,396.55,321.59
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,325.97,260.85
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,240.37,185.89
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,165.36,110.13
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,58.72,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,7.87,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,16.51,0.0
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,24.03,14.25
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,31.72,21.77
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,37.19,26.92
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,46.29,35.05
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,50.78,38.99
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,55.29,42.8
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,58.4,45.3
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,61.5,47.73
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,64.06,49.55
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,74.04,57.62
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,76.61,59.46
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,79.05,61.19
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,80.64,62.19
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,124.4,68.9
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,185.86,103.45
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,247.95,150.17
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,309.82,201.69
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,370.96,253.93
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,430.15,304.77
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,488.41,353.89
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,545.14,399.89
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,600.31,443.27
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,652.07,483.83
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,701.68,521.83
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,747.58,556.38
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,790.79,588.36
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,829.96,616.02
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,866.01,640.73
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,897.17,662.12
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,924.76,681.15
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,948.16,697.2
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,967.75,710.8
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,981.58,720.99
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,991.38,728.67
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,995.27,733.77
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,995.11,736.36
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,988.53,733.32
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,978.01,728.01
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,960.32,719.03
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,938.99,707.61
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,911.48,690.53
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,880.82,671.23
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,843.26,648.26
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,811.94,629.45
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,763.8,596.89
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,714.13,562.72
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,656.32,522.57
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,598.33,480.19
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,530.21,427.73
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,467.39,377.3
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,391.21,314.9
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,320.38,254.37
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,233.39,179.2
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,156.69,101.73
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,55.37,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,7.87,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,16.43,0.0
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,24.7,14.68
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,33.09,22.91
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,39.21,28.66
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,45.39,34.25
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,49.11,37.53
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,57.21,44.48
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,60.96,47.52
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,64.65,50.45
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,66.73,51.83
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,68.79,53.18
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,78.93,61.43
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,81.61,63.34
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,83.43,64.53
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,127.14,71.45
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,187.38,105.38
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,248.28,151.28
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,308.95,201.7
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,369.5,253.37
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,428.92,304.41
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,487.48,353.8
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,543.25,399.07
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,597.44,441.69
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,648.96,481.97
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,698.34,519.66
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,744.37,554.3
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,787.76,586.41
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,826.77,613.68
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,862.68,638.05
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,892.97,658.6
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,919.61,676.73
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,942.4,693.44
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,961.39,707.77
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,974.67,717.34
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,983.96,724.43
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,986.86,728.57
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,985.72,730.22
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,978.76,727.02
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,967.95,721.38
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,950.45,712.45
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,929.37,701.14
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,902.16,684.26
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,871.86,665.2
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,843.56,648.5
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,802.84,622.73
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,755.75,591.04
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,707.07,557.63
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,648.75,517.14
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,590.33,474.43
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,527.76,426.2
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,464.25,375.33
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,387.79,312.68
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,316.71,251.91
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,231.06,177.24
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,154.66,97.76
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,54.78,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,7.47,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,15.59,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,24.72,14.75
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,33.92,23.93
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,39.63,29.4
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,45.43,34.74
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,49.52,38.38
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,58.03,45.77
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,61.77,48.83
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,65.45,51.78
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,67.52,53.17
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,69.57,54.52
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,79.64,62.79
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,82.32,64.7
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,83.85,65.65
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,127.95,72.59
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,188.6,106.86
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,249.91,152.88
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,311.34,203.86
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,372.39,255.64
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,431.59,305.41
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,489.92,353.16
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,546.17,397.78
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,600.86,439.64
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,652.51,478.8
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,702.01,515.31
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,748.1,548.9
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,791.57,579.99
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,830.72,606.55
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,866.75,630.31
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,898.27,649.81
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,926.26,666.99
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,949.22,683.09
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,968.34,696.89
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,981.69,706.35
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,991.0,713.42
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,994.86,717.2
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,994.67,718.58
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,987.54,715.68
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,976.45,710.4
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,959.28,702.65
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,938.47,692.56
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,910.85,676.56
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,880.04,658.34
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,842.42,636.18
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,811.11,618.08
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,763.12,587.03
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,713.56,554.28
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,655.64,515.1
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,597.56,473.87
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,530.61,423.57
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,468.66,374.86
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,392.16,313.08
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,321.06,253.01
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,235.7,179.47
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,158.64,96.92
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,56.75,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,7.08,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,14.79,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,23.1,13.06
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,31.52,21.45
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,37.7,27.23
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,43.93,32.86
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,48.41,36.71
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,57.2,44.12
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,60.96,47.13
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,64.68,50.04
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,67.43,51.97
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,70.12,53.8
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,71.91,54.98
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,82.13,63.13
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,84.22,64.49
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,128.94,71.7
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,189.48,105.1
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,250.77,149.73
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,311.44,198.38
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,371.98,247.95
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,431.39,296.98
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,489.95,344.33
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,546.08,388.72
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,600.66,430.75
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,652.2,469.55
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,701.61,505.92
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,747.66,539.23
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,791.08,570.14
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,830.13,596.66
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,866.06,620.49
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,895.16,639.93
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,920.5,657.08
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,943.25,672.14
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,962.23,684.91
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,975.03,694.47
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,983.85,701.69
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,986.77,706.22
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,985.68,708.41
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,978.74,706.11
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,967.94,701.43
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,950.06,692.71
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,928.61,681.73
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,900.43,665.36
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,869.15,646.83
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,840.27,630.3
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,798.87,604.93
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,750.77,573.68
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,701.2,540.8
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,642.47,501.22
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,583.74,459.46
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,519.89,411.59
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,454.9,360.89
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,378.6,299.69
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,307.81,240.38
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,223.75,168.54
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,147.07,85.24
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,52.17,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,6.29,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,13.11,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,21.86,11.8
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,30.67,20.59
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,36.86,26.36
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,43.09,31.98
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,48.25,36.41
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,57.75,44.4
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,61.06,47.02
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,64.36,49.57
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,68.08,52.43
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,71.65,55.12
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,73.67,56.61
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,75.6,58.02
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,86.46,66.71
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,130.97,74.34
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,189.91,107.54
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,249.6,151.86
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,310.77,202.22
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,369.34,251.29
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,425.25,297.81
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,480.46,342.81
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,533.45,384.24
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,585.08,423.31
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,634.28,460.31
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,681.6,495.04
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,725.74,527.26
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,767.61,557.35
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,804.73,583.23
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,838.98,605.72
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,870.62,626.49
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,899.13,645.25
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,920.34,660.7
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,937.86,674.01
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,951.61,683.73
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,961.51,691.16
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,963.34,693.05
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,961.28,692.67
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,955.18,690.44
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,945.22,685.85
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,927.08,676.89
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,905.49,665.75
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,879.25,650.69
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,859.87,640.18
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,821.48,617.44
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,780.79,592.89
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,733.96,563.51
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,685.57,532.31
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,628.36,493.5
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,571.19,452.64
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,509.55,406.29
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,446.88,357.13
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,371.82,296.58
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,302.26,237.83
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,220.36,166.56
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,144.72,79.71
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,51.5,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,6.29,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,13.12,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,21.43,11.46
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,29.84,20.13
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,35.64,25.64
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,41.5,31.0
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,49.42,37.99
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,53.86,41.78
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,57.3,44.58
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,60.72,47.29
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,63.22,49.06
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,65.67,50.76
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,75.86,59.06
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,78.59,61.0
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,80.45,62.24
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,125.28,69.84
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,184.62,103.43
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,244.65,148.15
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,304.46,197.23
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,364.17,247.34
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,422.78,296.56
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,480.56,344.03
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,535.55,388.16
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,589.0,429.84
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,639.81,468.08
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,688.52,503.69
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,733.89,535.49
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,776.66,564.71
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,814.68,590.0
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,849.59,612.84
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,877.45,631.12
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,901.44,647.01
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,922.7,661.93
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,940.23,674.61
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,952.54,683.45
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,960.96,689.99
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,963.61,693.77
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,962.36,695.26
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,955.22,692.45
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,944.27,687.33
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,925.95,676.95
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,904.18,664.43
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,877.0,648.9
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,846.75,631.22
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,818.6,615.53
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,778.26,591.2
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,730.71,561.38
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,681.7,529.81
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,624.53,491.33
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,567.43,450.87
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,502.34,401.1
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,442.36,353.18
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,367.83,292.95
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,298.86,234.65
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,217.11,163.39
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,140.83,71.96
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,50.17,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,5.9,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,11.8,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,21.32,11.17
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,30.44,20.64
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,36.52,26.42
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,42.66,32.03
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,47.41,36.24
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,52.15,40.29
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,60.14,47.05
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,63.77,49.93
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,66.81,52.24
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,69.76,54.46
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,71.81,56.01
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,73.79,57.49
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,83.88,65.67
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,128.06,73.25
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,186.28,106.72
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,245.33,151.12
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,303.76,199.28
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,362.54,248.75
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,420.39,297.5
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,477.5,344.47
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,532.28,387.85
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,585.76,428.8
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,636.3,466.86
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,684.82,502.36
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,730.37,535.38
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,773.45,566.03
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,811.97,591.83
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,847.46,615.2
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,878.92,635.91
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,906.99,654.47
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,928.83,669.11
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,946.9,681.49
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,960.64,691.27
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,970.46,698.72
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,973.46,702.72
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,972.47,704.41
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,966.52,701.73
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,956.7,696.75
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,939.89,688.73
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,919.53,678.48
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,893.14,662.96
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,863.54,645.3
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,826.37,623.6
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,786.78,599.91
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,749.52,576.28
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,702.01,544.87
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,645.5,506.86
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,588.84,467.25
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,523.86,417.86
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,460.54,367.64
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,385.12,306.78
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,314.73,247.17
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,234.11,175.92
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,154.71,72.03
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,56.43,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,5.51,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,11.02,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,19.87,9.92
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,28.39,19.03
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,34.29,24.69
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,43.61,33.16
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,48.14,37.2
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,52.68,41.11
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,56.22,44.03
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,59.73,46.85
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,62.3,48.8
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,72.12,56.95
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,74.73,58.84
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,77.22,60.62
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,79.15,61.93
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,126.2,70.4
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,187.19,105.94
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,248.81,152.93
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,309.68,203.6
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,370.31,255.04
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,429.87,305.38
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,488.52,353.69
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,544.4,398.8
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,598.62,441.3
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,649.96,480.06
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,699.11,516.07
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,744.55,549.12
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,787.23,579.6
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,826.11,605.52
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,861.87,629.13
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,892.28,649.24
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,919.1,667.09
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,941.72,681.6
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,960.53,693.76
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,973.52,702.36
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,982.5,708.6
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,985.61,712.67
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,984.68,714.4
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,978.24,712.26
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,967.86,707.76
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,950.37,699.36
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,929.26,688.69
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,902.43,672.96
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,872.44,655.11
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,835.05,633.32
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,795.21,609.53
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,756.35,584.83
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,707.3,552.35
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,649.25,512.69
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,591.12,471.53
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,523.7,421.02
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,458.3,369.66
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,385.42,309.4
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,315.14,248.85
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,227.64,171.71
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,144.74,58.84
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,52.52,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,5.51,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,11.02,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,20.96,10.54
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,30.56,21.0
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,37.08,27.36
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,43.64,33.55
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,64.68,52.38
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,87.18,72.14
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,71.93,58.41
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,64.94,52.0
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,67.65,54.1
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,70.32,56.1
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,72.4,57.58
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,74.4,58.99
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,84.48,67.29
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,131.19,75.85
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,190.92,111.11
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,251.33,157.42
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,311.21,207.6
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,370.97,258.56
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,429.26,308.28
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,486.72,356.06
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,542.48,400.65
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,596.87,442.69
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,647.87,481.84
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,696.75,518.44
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,742.18,550.74
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,785.04,580.47
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,824.07,606.73
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,860.03,630.6
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,890.6,650.91
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,917.67,669.01
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,940.19,685.57
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,958.93,699.87
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,972.32,709.56
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,981.73,716.87
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,984.83,719.63
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,983.92,720.02
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,977.51,717.04
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,967.19,711.72
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,949.29,702.95
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,927.81,691.9
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,900.97,675.98
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,870.96,657.9
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,833.24,635.64
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,793.13,611.39
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,754.31,586.44
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,705.16,553.54
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,646.88,513.8
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,588.55,472.45
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,521.3,420.67
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,456.03,368.23
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,381.6,306.64
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,309.73,244.66
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,222.2,166.82
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,138.46,44.8
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,50.2,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
