Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,11.8,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,22.54,11.36
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,32.85,22.86
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,40.02,29.84
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,47.22,36.59
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,51.49,40.47
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,55.84,44.25
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,59.56,47.35
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,68.43,54.87
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,70.34,56.21
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,72.28,57.57
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,74.3,58.98
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,76.25,60.33
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,85.9,68.22
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,133.11,76.85
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,193.37,112.8
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,254.47,159.98
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,315.03,210.94
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,375.28,262.54
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,434.13,312.78
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,492.22,361.15
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,548.42,406.14
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,603.14,448.47
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,654.42,487.52
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,703.65,523.95
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,749.31,557.42
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,792.34,588.38
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,831.36,614.45
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,867.35,637.8
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,899.23,658.35
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,927.72,676.68
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,950.01,692.36
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,968.48,705.75
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,981.63,715.32
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,990.78,722.52
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,993.53,725.05
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,992.26,725.22
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,985.1,722.55
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,974.06,717.54
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,955.89,708.63
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,934.14,697.45
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,905.14,680.77
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,873.06,661.89
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,844.48,645.89
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,803.29,620.81
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,753.56,588.57
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,702.46,554.57
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,642.24,513.76
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,585.69,473.4
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,515.1,419.47
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,447.19,365.11
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,367.03,298.26
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,293.15,233.96
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,201.89,152.14
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,114.52,24.58
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,40.46,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,11.02,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,20.95,9.68
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,30.56,20.78
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,37.48,27.47
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,44.45,33.94
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,48.53,37.64
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,57.03,45.1
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,60.79,48.22
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,64.51,51.24
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,66.97,52.98
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,69.41,54.67
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,71.26,55.94
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,81.35,64.22
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,82.97,65.25
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,132.16,74.6
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,193.59,111.13
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,255.77,158.86
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,317.72,210.87
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,379.44,263.63
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,439.24,314.76
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,498.15,363.96
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,554.94,409.53
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,610.16,452.36
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,662.59,492.74
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,712.9,530.52
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,759.5,564.06
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,803.4,594.95
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,842.84,621.81
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,879.11,646.43
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,908.88,665.43
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,934.86,681.95
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,957.3,697.15
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,975.89,709.96
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,988.68,719.56
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,997.44,726.72
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,1000.73,731.53
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,999.99,733.9
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,991.88,730.16
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,979.87,724.03
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,960.65,713.2
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,937.83,700.04
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,908.98,682.77
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,887.48,670.49
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,847.62,646.34
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,805.37,620.21
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,754.37,587.5
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,702.09,552.99
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,641.17,510.62
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,584.4,469.21
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,512.38,413.74
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,443.21,358.15
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,361.16,290.4
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,285.76,225.5
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,193.03,142.86
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,103.75,6.97
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,36.23,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,9.44,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,20.11,8.42
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,30.54,20.44
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,37.43,27.06
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,44.37,33.44
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,49.14,37.64
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,53.93,41.67
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,62.5,48.92
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,66.52,52.12
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,69.22,54.12
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,71.88,56.07
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,73.95,57.49
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,75.95,58.85
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,86.13,67.02
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,135.87,76.67
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,196.42,112.2
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,257.78,158.43
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,319.44,209.22
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,380.47,260.3
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,439.57,309.81
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,497.89,357.63
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,553.71,402.64
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,607.97,445.31
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,659.39,484.6
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,708.76,521.48
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,754.93,555.33
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,798.49,586.76
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,837.24,614.18
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,872.92,639.09
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,904.88,660.78
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,933.44,680.31
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,955.76,695.39
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,974.26,708.12
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,987.92,718.37
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,997.6,726.21
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,999.9,730.41
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,998.17,732.2
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,990.92,729.57
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,979.73,724.47
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,961.49,715.76
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,939.66,704.68
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,911.84,688.13
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,891.16,676.44
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,851.09,652.43
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,808.62,626.37
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,759.22,594.72
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,708.35,561.15
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,647.33,518.7
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,586.46,474.44
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,519.39,422.44
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,451.31,367.33
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,369.47,299.17
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,294.18,233.64
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,201.08,148.43
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,110.24,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,39.35,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,9.44,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,19.83,7.73
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,32.85,22.61
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,40.8,30.32
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,48.75,37.71
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,61.18,48.83
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,77.78,63.38
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,90.53,74.29
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,103.21,84.92
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,115.42,94.96
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,128.27,105.39
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,101.34,81.9
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,82.08,65.11
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,83.32,65.84
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,133.81,76.75
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,201.58,119.59
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,262.49,167.11
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,322.23,217.97
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,382.41,270.36
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,441.44,321.51
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,499.56,370.72
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,555.69,417.16
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,610.34,461.11
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,661.39,501.68
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,710.28,539.62
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,756.01,573.68
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,799.17,605.16
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,837.64,630.94
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,872.98,654.12
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,903.34,674.3
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,930.14,692.1
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,951.88,707.94
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,969.79,721.4
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,982.33,730.11
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,990.86,736.35
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,993.02,738.59
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,991.16,738.4
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,983.38,734.49
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,971.71,728.18
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,952.97,718.65
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,930.7,706.81
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,901.65,689.03
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,879.87,676.24
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,840.04,651.96
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,797.86,625.72
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,747.17,592.01
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,695.21,556.55
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,634.75,514.34
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,578.09,472.94
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,507.74,417.99
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,440.14,362.75
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,358.89,293.87
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,284.26,227.87
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,192.38,141.82
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,101.67,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,36.02,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,7.87,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,18.71,6.35
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,31.95,21.89
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,40.27,30.04
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,48.56,37.85
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,58.75,47.07
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,73.22,59.84
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,85.97,70.84
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,98.65,81.55
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,115.85,95.97
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,135.18,111.95
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,101.99,83.16
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,87.79,70.76
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,89.67,72.04
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,139.82,83.45
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,198.55,119.71
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,258.41,166.25
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,319.84,218.28
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,380.2,269.93
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,437.99,319.17
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,495.33,366.92
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,550.34,410.87
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,604.02,452.34
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,654.65,491.25
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,695.55,522.57
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,738.99,554.79
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,780.0,584.63
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,816.89,610.65
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,850.94,633.18
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,879.86,652.77
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,920.28,680.0
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,941.25,693.68
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,958.46,705.18
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,969.49,713.41
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,976.6,719.3
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,976.9,722.3
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,973.29,722.94
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,963.34,718.18
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,949.64,711.08
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,928.56,699.11
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,904.12,684.91
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,873.03,666.1
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,845.19,649.41
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,802.15,622.98
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,757.24,594.72
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,706.05,560.09
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,653.91,523.92
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,590.86,478.88
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,528.71,432.27
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,456.38,375.49
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,387.27,318.83
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,301.97,246.65
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,229.63,182.96
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,146.94,105.56
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,61.79,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,19.99,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,18.64,5.44
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,31.92,21.74
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,40.21,29.86
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,48.49,37.59
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,53.77,42.34
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,59.09,46.91
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,63.34,50.49
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,67.55,53.93
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,70.18,55.92
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,78.77,63.03
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,80.88,64.49
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,82.92,65.88
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,84.43,66.82
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,136.11,78.7
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,196.14,116.17
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,262.6,168.42
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,321.58,218.28
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,381.24,269.59
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,439.91,320.3
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,497.83,369.19
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,553.35,414.09
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,607.28,456.21
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,658.66,496.25
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,708.03,533.78
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,753.07,566.31
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,795.47,596.19
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,833.82,622.64
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,869.12,646.58
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,898.68,667.01
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,924.69,685.14
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,946.58,700.63
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,964.73,713.76
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,976.7,723.31
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,984.73,730.42
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,986.41,734.52
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,984.13,736.17
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,975.5,732.25
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,963.05,725.88
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,943.58,716.16
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,932.59,712.34
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,902.89,694.07
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,870.13,673.6
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,828.86,647.82
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,785.36,619.97
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,736.22,587.37
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,685.69,552.97
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,627.57,511.43
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,566.13,465.02
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,496.56,409.68
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,429.59,354.05
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,345.86,282.89
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,269.25,215.02
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,177.92,126.6
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,67.84,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,12.98,1.36
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,26.6,17.1
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,33.27,23.72
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,40.04,30.06
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,48.37,37.53
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,53.34,41.83
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,56.88,44.8
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,60.41,47.69
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,63.02,49.7
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,65.61,51.66
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,75.62,59.99
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,78.49,62.12
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,80.2,63.12
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,134.9,74.96
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,197.5,113.76
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,260.78,163.34
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,323.52,216.68
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,386.01,270.52
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,447.22,323.25
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,507.53,373.98
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,565.18,420.43
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,621.24,464.05
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,673.95,504.96
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,724.39,543.16
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,771.57,577.31
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,816.01,608.21
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,855.95,635.19
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,892.63,659.89
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,923.5,681.02
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,950.59,699.71
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,972.76,715.23
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,990.96,728.27
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,1003.25,737.57
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,1011.42,744.34
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,1014.0,748.73
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,1012.47,750.59
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,1004.01,746.86
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,991.6,740.64
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,972.37,729.9
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,949.52,716.73
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,919.55,698.62
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,886.52,678.26
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,855.76,660.15
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,812.37,632.7
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,760.39,598.74
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,707.21,563.04
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,645.15,519.04
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,583.37,473.57
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,513.86,418.68
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,443.75,361.07
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,358.3,289.26
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,280.22,220.64
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,181.79,124.78
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,67.53,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,13.36,0.62
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,27.29,17.43
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,33.86,23.99
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,40.54,30.23
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,45.07,34.38
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,53.74,42.02
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,57.59,45.25
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,61.41,48.37
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,63.98,50.23
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,66.53,52.04
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,68.46,53.4
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,78.54,61.68
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,80.52,63.02
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,135.36,75.46
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,196.46,113.5
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,258.35,162.12
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,319.88,214.55
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,381.45,267.87
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,441.78,320.21
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,501.24,370.7
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,558.05,417.94
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,613.31,462.72
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,665.97,504.25
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,716.44,543.14
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,762.92,578.5
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,806.72,610.66
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,846.12,637.92
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,882.3,663.02
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,913.82,685.26
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,941.73,705.11
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,964.5,720.79
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,983.37,733.94
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,995.91,743.34
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,1004.36,750.18
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,1006.22,753.83
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,1003.96,754.9
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,996.2,750.89
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,984.49,744.35
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,966.09,734.01
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,944.08,721.26
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,914.69,702.75
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,882.18,682.0
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,842.24,656.75
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,799.95,629.46
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,759.13,601.83
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,707.99,565.96
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,647.2,522.71
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,586.62,478.19
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,514.39,421.12
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,444.81,363.53
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,364.56,295.26
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,287.89,227.0
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,186.94,124.8
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,72.99,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,12.95,0.0
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,26.44,16.62
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,33.41,23.58
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,40.46,30.16
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,45.33,34.55
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,50.24,38.77
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,58.59,45.95
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,62.74,49.33
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,65.55,51.39
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,68.33,53.36
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,70.53,54.93
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,72.66,56.42
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,82.92,64.74
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,138.49,77.56
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,199.57,115.5
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,261.47,163.5
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,322.51,214.61
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,383.38,266.19
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,443.08,316.82
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,501.99,365.66
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,558.08,410.32
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,612.52,452.29
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,664.01,491.84
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,713.35,528.89
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,759.4,563.13
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,802.74,594.66
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,841.52,621.02
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,877.16,645.24
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,907.01,665.97
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,933.21,684.38
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,955.17,699.38
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,973.32,711.99
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,984.27,720.4
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,991.2,726.37
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,993.63,730.63
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,992.08,732.45
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,981.78,727.54
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,967.69,720.24
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,948.41,709.2
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,937.42,703.87
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,904.95,683.85
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,869.58,661.8
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,827.65,636.14
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,783.55,608.44
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,729.41,572.94
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,678.8,539.05
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,615.09,493.81
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,552.24,446.82
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,476.07,386.82
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,403.64,327.35
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,317.0,254.65
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,238.36,185.84
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,143.1,89.85
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,39.53,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,13.74,0.0
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,27.91,17.75
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,35.94,25.75
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,43.98,33.25
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,49.03,37.88
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,54.13,42.37
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,58.22,45.82
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,62.28,49.15
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,70.07,55.52
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,72.68,57.32
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,75.02,58.99
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,77.28,60.58
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,78.71,61.46
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,142.59,81.55
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,202.55,119.31
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,263.47,166.93
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,323.48,217.08
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,383.75,267.93
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,442.79,317.63
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,501.05,365.35
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,556.9,409.61
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,611.28,451.34
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,662.73,490.66
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,712.07,527.55
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,757.28,560.82
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,799.82,591.45
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,838.29,616.61
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,873.65,639.59
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,904.43,660.03
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,931.73,678.25
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,953.12,694.08
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,970.68,707.65
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,982.41,716.25
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,990.15,722.48
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,992.47,724.82
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,990.81,724.8
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,981.7,720.12
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,968.71,713.13
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,949.68,703.65
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,927.15,691.92
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,897.28,674.42
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,874.84,661.89
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,833.47,636.92
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,789.88,610.08
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,739.1,576.36
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,687.11,541.0
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,624.17,497.46
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,565.64,455.26
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,492.73,398.77
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,423.06,342.19
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,336.83,269.78
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,258.57,200.68
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,156.6,92.84
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,47.66,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
