Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,12.94,0.0
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,26.33,16.37
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,34.44,24.49
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,42.57,32.04
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,48.8,37.71
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,54.97,43.13
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,59.05,46.56
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,63.1,49.87
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,71.97,57.27
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,75.5,59.96
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,78.1,61.84
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,80.61,63.62
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,82.8,65.14
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,140.73,80.22
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,201.38,118.65
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,268.38,170.57
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,327.95,219.88
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,388.45,270.51
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,448.1,320.51
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,507.02,368.63
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,563.04,412.44
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,617.38,453.48
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,669.36,492.44
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,719.28,528.92
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,764.85,561.59
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,807.67,591.6
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,846.32,617.01
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,881.86,640.32
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,909.94,658.82
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,934.22,674.98
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,955.55,690.02
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,973.09,702.79
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,984.42,711.14
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,991.8,717.2
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,993.28,720.36
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,990.81,721.22
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,981.03,716.2
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,980.74,717.52
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,959.16,706.44
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,934.07,693.29
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,901.5,673.82
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,866.01,652.3
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,822.8,626.47
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,777.48,598.69
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,727.77,566.02
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,672.63,528.63
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,607.58,483.41
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,543.53,436.28
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,467.15,377.43
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,394.49,318.77
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,307.42,245.98
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,228.62,176.78
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,130.64,70.36
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,31.06,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,12.94,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,26.26,16.21
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,35.13,25.14
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,43.97,33.38
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,50.15,39.04
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,56.3,44.48
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,60.68,48.19
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,65.01,51.75
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,68.06,54.12
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,76.89,61.42
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,79.45,63.26
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,81.92,65.01
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,83.2,65.75
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,141.83,80.96
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,202.81,120.38
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,270.06,173.48
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,330.52,224.32
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,391.53,276.18
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,450.9,326.59
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,509.48,375.08
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,565.89,420.01
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,620.86,462.43
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,672.54,501.82
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,722.14,538.69
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,768.37,572.38
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,811.98,603.32
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,850.79,628.73
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,886.45,651.92
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,917.89,672.86
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,945.85,691.56
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,967.92,705.92
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,986.13,717.92
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,998.47,724.89
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,1006.79,729.45
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,1008.63,731.47
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,1006.42,731.14
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,998.24,727.17
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,986.15,720.89
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,965.89,710.83
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,942.07,698.51
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,923.2,688.73
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,889.55,668.93
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,847.3,642.63
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,802.81,614.44
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,749.69,579.61
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,695.42,543.13
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,630.86,498.65
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,571.42,455.98
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,495.88,398.04
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,423.78,339.99
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,334.06,265.83
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,252.87,194.29
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,146.46,69.1
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,39.23,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,12.16,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,24.76,14.62
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,32.54,22.59
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,40.37,29.89
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,45.6,34.69
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,50.87,39.33
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,55.13,42.94
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,64.17,50.61
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,66.94,52.72
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,69.69,54.78
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,71.85,56.31
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,73.94,57.78
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,84.06,65.87
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,144.57,81.11
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,205.65,120.49
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,267.52,169.51
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,328.63,220.97
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,390.12,273.23
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,450.42,324.44
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,509.84,373.65
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,566.84,419.04
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,622.34,461.82
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,674.56,501.37
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,724.56,538.25
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,771.02,571.73
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,814.76,601.72
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,854.46,628.14
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,890.94,652.35
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,918.47,670.67
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,941.86,686.4
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,963.26,700.95
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,980.8,713.11
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,993.43,722.25
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,1002.05,729.0
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,1003.81,731.0
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,1001.57,730.64
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,994.17,727.6
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,982.81,722.15
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,963.02,712.2
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,939.7,699.99
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,910.76,682.63
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,889.22,670.26
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,847.26,645.0
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,803.04,617.82
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,751.61,584.01
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,698.83,548.35
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,634.47,503.74
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,574.84,460.82
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,500.81,403.45
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,429.99,345.76
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,339.55,270.23
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,257.78,196.96
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,123.7,45.93
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,11.39,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,23.28,13.22
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,30.4,20.69
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,37.63,27.45
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,46.23,35.22
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,51.68,40.03
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,55.65,43.4
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,59.61,46.65
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,62.28,48.6
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,64.93,50.5
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,74.43,58.31
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,77.06,60.2
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,80.5,62.78
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,143.06,78.33
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,206.53,119.49
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,270.77,170.34
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,335.01,224.93
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,398.16,278.91
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,459.51,330.88
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,520.01,380.79
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,578.12,427.43
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,634.87,471.6
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,688.02,511.87
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,738.91,549.4
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,786.49,582.56
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,831.35,611.93
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,871.35,638.43
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,908.06,662.69
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,937.29,682.04
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,962.52,698.88
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,984.43,713.68
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,1002.38,726.04
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,1013.46,734.15
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,1020.43,739.82
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,1022.26,743.37
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,1020.0,744.48
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,1008.84,739.01
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,993.81,731.18
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,973.48,720.94
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,949.61,708.37
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,927.65,695.72
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,890.82,672.91
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,847.04,646.42
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,801.08,617.89
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,745.67,581.89
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,693.92,547.54
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,627.13,500.52
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,561.4,452.05
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,482.63,390.31
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,407.78,328.91
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,314.87,251.06
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,231.18,175.81
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,111.42,26.61
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,12.61,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,25.57,15.1
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,34.11,24.21
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,42.69,32.3
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,48.96,38.03
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,55.2,43.5
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,59.69,47.33
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,64.14,51.02
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,73.15,58.57
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,76.73,61.32
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,79.38,63.25
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,81.95,65.09
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,86.87,68.91
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,149.09,85.14
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,211.65,126.53
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,280.2,181.09
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,341.33,232.24
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,404.14,285.26
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,466.19,337.16
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,527.36,386.74
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,585.7,432.84
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,642.13,475.97
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,695.37,516.13
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,746.35,553.64
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,792.65,585.86
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,835.85,614.5
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,875.22,639.91
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,911.31,663.04
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,941.46,682.26
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,967.79,699.06
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,989.24,712.13
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,1006.73,722.75
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,1017.36,729.9
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,1023.87,734.68
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,1024.76,736.79
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,1021.57,736.54
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,1010.01,730.55
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,994.6,722.33
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,985.65,719.01
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,959.86,704.87
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,924.81,684.24
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,886.88,661.59
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,841.44,634.83
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,793.9,606.08
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,739.42,571.09
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,679.6,531.2
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,611.11,484.07
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,543.88,434.99
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,458.85,369.31
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,378.62,304.39
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,286.59,227.76
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,203.67,153.25
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,95.52,4.81
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,12.2,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,23.54,13.07
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,34.2,24.03
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,47.56,36.28
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,54.63,42.77
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,61.64,48.97
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,66.81,53.36
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,71.9,57.55
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,75.31,60.07
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,78.67,62.47
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,81.06,64.15
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,83.37,65.75
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,95.8,75.83
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,153.9,90.12
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,213.06,128.9
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,273.56,176.25
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,333.87,226.36
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,394.18,276.57
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,453.15,325.15
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,511.69,371.99
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,567.84,415.16
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,618.11,452.88
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,667.73,489.38
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,715.38,523.45
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,759.79,555.02
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,801.73,584.33
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,839.02,608.42
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,873.32,630.16
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,903.64,650.71
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,930.65,669.22
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,950.96,682.89
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,967.54,694.37
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,977.95,702.82
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,984.46,708.99
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,999.49,720.07
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,995.67,719.24
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,984.84,714.28
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,970.2,707.01
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,947.53,695.97
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,921.45,682.67
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,887.79,663.35
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,851.3,641.83
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,811.24,617.86
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,763.75,588.18
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,707.87,551.01
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,651.45,512.42
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,583.07,464.05
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,516.15,413.82
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,436.85,351.79
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,361.87,290.42
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,271.57,214.78
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,190.71,141.04
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,88.71,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,11.8,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,22.8,12.13
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,33.12,22.96
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,46.0,34.74
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,53.1,41.24
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,60.15,47.46
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,64.99,51.57
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,69.79,55.5
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,73.26,58.19
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,76.66,60.78
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,79.13,62.53
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,81.52,64.21
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,95.08,75.12
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,152.97,88.94
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,212.02,128.13
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,272.47,175.88
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,331.68,224.76
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,394.78,276.75
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,453.28,324.6
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,511.14,370.38
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,566.81,413.25
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,621.09,453.63
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,672.43,491.62
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,721.8,527.27
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,766.77,559.16
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,809.13,588.35
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,847.47,613.38
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,882.77,636.38
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,910.15,654.31
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,933.75,669.95
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,953.59,684.67
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,969.67,697.19
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,980.48,705.2
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,987.38,710.93
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,987.45,713.24
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,998.0,722.46
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,987.46,717.55
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,973.07,710.5
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,950.76,699.13
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,925.03,685.55
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,892.43,666.59
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,856.91,645.47
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,811.72,618.13
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,769.98,592.66
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,715.46,556.31
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,660.19,518.53
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,592.24,471.9
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,525.72,423.34
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,447.44,361.92
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,373.27,300.89
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,279.72,221.75
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,196.34,143.54
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,90.15,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,11.8,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,22.78,11.82
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,32.76,22.7
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,45.29,34.23
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,52.05,40.48
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,58.79,46.47
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,63.71,50.66
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,68.57,54.68
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,72.07,57.41
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,75.5,60.03
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,78.01,61.84
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,87.2,69.29
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,95.86,76.19
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,154.2,90.32
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,213.07,129.65
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,273.29,177.2
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,333.64,227.7
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,393.45,277.69
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,451.38,325.71
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,508.84,372.1
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,563.48,414.27
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,616.33,453.68
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,666.8,491.15
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,715.42,526.39
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,758.39,555.87
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,798.46,582.72
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,835.59,607.64
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,869.74,629.4
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,892.87,644.7
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,911.72,657.46
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,929.78,670.45
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,944.15,681.24
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,950.44,686.44
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,962.86,695.78
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,959.26,694.9
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,951.91,691.93
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,937.04,683.68
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,918.71,673.36
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,893.01,659.56
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,864.29,643.74
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,827.49,621.15
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,788.36,596.77
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,740.26,566.91
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,690.78,535.41
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,624.56,489.93
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,568.09,449.77
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,500.45,400.13
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,435.23,350.46
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,359.57,290.64
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,288.9,232.35
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,208.74,164.24
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,137.25,97.01
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,43.7,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,11.02,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,21.06,10.19
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,34.33,24.11
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,47.44,36.24
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,57.14,45.12
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,66.7,53.61
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,74.3,60.15
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,81.74,66.38
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,87.54,71.06
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,94.96,77.05
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,97.9,79.12
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,100.72,81.08
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,110.58,79.82
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,164.88,103.06
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,219.63,140.5
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,276.24,185.65
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,332.72,232.84
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,389.84,280.56
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,445.85,326.99
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,501.85,372.16
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,555.07,413.47
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,607.09,452.55
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,656.2,488.99
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,699.24,520.4
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,740.59,549.81
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,786.31,581.33
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,822.8,606.22
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,856.46,628.95
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,879.99,644.74
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,909.32,663.83
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,927.67,675.74
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,942.38,685.51
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,949.52,690.58
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,962.69,699.73
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,960.02,700.15
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,953.61,698.48
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,938.6,690.08
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,920.11,679.59
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,894.29,665.61
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,865.45,649.59
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,828.44,626.7
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,789.09,602.0
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,740.91,571.85
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,691.37,540.06
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,632.49,500.76
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,566.62,454.55
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,499.27,404.7
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,434.31,354.6
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,357.86,293.22
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,286.53,233.42
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,206.61,164.34
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,134.6,93.7
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,42.94,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,10.23,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,19.6,8.66
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,32.89,22.82
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,46.01,34.96
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,55.76,43.89
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,65.39,52.45
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,72.67,58.73
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,79.82,64.71
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,87.26,70.67
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,91.69,73.93
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,95.09,76.57
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,98.35,79.07
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,108.19,77.05
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,161.89,99.93
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,217.36,137.94
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,274.6,183.42
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,330.56,229.89
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,391.63,280.53
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,448.1,327.73
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,504.39,373.6
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,557.88,416.18
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,610.32,456.78
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,660.22,494.15
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,708.41,529.31
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,752.01,560.91
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,793.21,590.31
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,829.72,615.51
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,863.31,637.53
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,885.89,652.8
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,904.18,665.44
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,922.71,679.1
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,937.65,690.52
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,945.61,696.23
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,959.74,706.19
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,956.91,706.49
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,950.36,704.68
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,936.63,696.97
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,919.42,687.1
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,893.48,671.48
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,864.53,653.87
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,828.35,631.7
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,789.78,607.61
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,741.44,577.25
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,691.75,545.15
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,633.53,504.78
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,567.88,457.18
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,499.48,406.01
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,433.56,354.68
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,357.81,293.31
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,287.18,233.64
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,205.57,162.81
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,130.03,86.7
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,41.95,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
