Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.39,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.75,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,1.89,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.03,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,4.54,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,6.07,0.0
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,7.6,1.15
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,9.13,2.5
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,74.95,60.53
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,129.6,107.29
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,120.52,98.86
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,109.5,88.97
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,116.26,83.74
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,165.94,103.57
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,221.51,142.51
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,278.85,188.99
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,337.64,239.1
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,395.09,287.75
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,402.58,301.76
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,376.71,286.33
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,454.46,344.58
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,549.74,414.9
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,623.24,469.95
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,705.3,530.66
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,748.64,561.93
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,789.79,591.45
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,825.65,616.51
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,858.65,639.32
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,889.02,660.16
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,907.09,672.14
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,854.35,635.7
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,778.86,582.41
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,872.69,652.52
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,961.0,714.17
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,957.65,711.99
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,950.59,708.47
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,726.19,552.76
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,467.68,361.03
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,447.21,348.95
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,425.97,334.75
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,607.39,479.51
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,787.72,614.56
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,682.24,539.96
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,590.95,473.96
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,461.83,375.8
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,361.89,296.42
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,310.76,256.03
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,247.13,204.17
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,197.81,162.62
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,150.45,121.58
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,98.98,76.18
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,39.82,21.48
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,15.8,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,9.83,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,18.92,7.06
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,31.25,21.32
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,43.5,32.8
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,52.39,41.03
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,61.21,48.96
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,70.26,56.87
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,76.18,61.84
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,80.35,65.17
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,84.42,68.34
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,87.16,70.32
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,89.81,72.2
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,103.17,71.17
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,159.39,96.17
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,216.82,136.6
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,275.81,184.61
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,335.31,235.26
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,394.41,285.36
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,453.21,334.6
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,508.83,380.29
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,561.7,421.91
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,613.32,461.26
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,662.29,498.2
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,709.53,532.97
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,752.33,563.81
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,792.65,592.32
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,828.58,617.42
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,861.63,639.62
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,882.43,653.32
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,909.06,671.04
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,926.68,684.1
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,940.69,695.01
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,949.41,701.28
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,954.43,705.32
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,950.92,705.27
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,943.72,703.02
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,931.22,696.07
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,915.22,686.93
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,888.18,671.71
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,858.16,654.43
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,823.67,633.13
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,786.69,609.82
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,737.28,577.58
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,686.58,543.79
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,630.24,503.98
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,566.45,457.19
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,496.81,404.69
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,429.82,352.16
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,354.19,290.58
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,283.63,230.63
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,199.31,156.91
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,117.49,67.91
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,38.15,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,9.83,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,18.96,6.34
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,30.31,20.47
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,41.65,31.16
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,52.25,40.91
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,60.03,47.92
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,65.93,53.05
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,71.73,57.93
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,75.1,60.58
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,78.43,63.13
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,81.14,65.1
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,83.76,66.99
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,98.76,66.29
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,162.96,97.45
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,221.22,138.46
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,280.98,187.16
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,340.8,238.0
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,400.41,288.43
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,458.42,337.04
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,516.07,384.06
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,571.78,427.47
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,626.49,468.7
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,677.37,506.48
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,726.35,541.89
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,771.52,574.38
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,803.5,597.65
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,840.03,621.62
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,873.59,643.43
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,912.41,668.59
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,934.44,682.69
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,953.71,696.59
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,969.21,708.23
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,976.98,714.5
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,980.82,718.48
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,978.74,718.09
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,972.8,715.43
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,957.62,707.67
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,938.81,697.67
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,921.04,689.7
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,892.18,674.2
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,853.46,650.6
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,812.42,625.1
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,763.43,594.61
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,713.04,562.28
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,651.8,520.2
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,590.66,476.76
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,518.86,422.91
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,444.3,364.71
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,364.69,299.72
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,290.83,236.69
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,204.36,160.46
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,119.09,60.51
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,39.56,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,9.05,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,18.95,5.38
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,28.01,18.39
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,37.12,27.12
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,43.55,33.17
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,50.01,39.03
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,54.3,42.78
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,63.41,50.65
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,66.59,53.07
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,69.74,55.41
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,72.31,57.3
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,74.8,59.12
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,92.74,58.86
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,162.09,92.6
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,224.38,136.68
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,287.56,188.47
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,350.54,242.54
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,413.06,295.92
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,473.84,347.27
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,533.82,396.47
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,590.61,442.01
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,645.67,484.89
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,698.38,524.55
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,748.93,561.56
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,794.83,593.72
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,837.91,621.82
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,876.33,648.22
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,911.46,672.43
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,939.36,691.12
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,963.35,707.37
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,983.27,721.09
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,999.28,732.42
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,1010.3,740.71
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,1017.29,746.58
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,1016.81,749.24
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,1012.31,749.51
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,1001.75,744.52
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,987.32,737.13
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,976.45,732.24
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,948.98,716.21
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,916.91,697.1
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,881.75,675.66
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,834.5,646.32
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,785.3,614.97
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,730.11,578.63
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,673.92,540.24
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,607.37,492.12
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,537.89,439.43
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,455.44,372.43
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,377.76,306.0
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,274.01,214.09
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,172.44,72.12
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,63.57,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,8.26,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,17.34,3.37
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,25.68,16.25
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,34.12,24.36
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,52.59,40.99
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,71.0,57.36
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,83.75,68.46
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,96.1,78.94
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,77.43,62.36
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,65.03,51.31
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,67.78,53.41
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,70.45,55.4
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,98.21,62.15
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,160.77,90.61
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,223.89,135.55
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,287.9,188.03
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,351.63,242.55
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,415.36,296.78
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,476.99,348.65
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,537.77,398.24
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,596.35,443.99
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,653.36,486.97
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,707.15,526.91
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,758.71,564.15
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,806.28,597.97
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,851.04,627.67
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,890.74,653.87
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,927.07,677.82
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,955.01,696.91
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,978.79,713.46
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,999.53,727.61
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,1016.26,739.33
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,1025.98,746.74
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,1031.56,751.71
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,1030.98,753.8
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,1026.3,753.47
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,1013.08,746.92
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,995.98,737.99
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,972.66,725.36
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,957.86,718.48
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,921.53,697.55
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,882.35,674.56
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,835.09,645.07
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,785.91,613.63
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,725.66,573.32
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,670.11,535.22
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,597.6,482.74
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,526.98,429.19
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,438.97,357.99
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,356.64,288.06
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,253.12,196.04
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,150.18,40.6
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,54.51,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,8.26,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,17.26,2.08
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,26.33,16.82
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,35.46,25.64
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,41.91,31.71
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,48.38,37.6
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,69.25,56.0
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,94.3,77.68
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,111.57,92.2
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,125.01,103.2
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,135.5,111.75
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,140.16,115.31
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,156.48,116.9
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,193.86,135.85
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,243.2,172.78
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,288.38,209.4
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,329.37,243.65
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,368.3,275.8
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,428.1,321.6
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,498.93,375.89
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,547.37,412.98
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,594.56,448.15
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,633.21,476.7
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,668.84,502.37
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,759.7,569.91
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,839.16,627.55
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,877.65,652.41
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,912.9,675.4
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,944.19,696.36
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,971.96,715.07
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,991.9,727.48
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,1007.86,737.43
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,1017.84,743.67
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,1023.73,747.46
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,1023.02,748.65
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,1018.26,747.46
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,1006.49,740.53
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,990.88,731.35
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,979.64,725.71
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,951.99,709.34
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,916.08,687.99
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,877.31,664.57
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,829.08,634.84
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,779.0,603.23
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,719.34,563.48
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,664.56,526.01
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,591.63,474.37
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,520.66,421.51
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,432.3,350.9
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,349.76,281.35
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,246.35,188.79
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,141.75,8.3
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,51.52,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,8.26,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,17.23,0.5
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,27.48,17.77
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,37.71,27.7
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,44.43,34.06
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,51.16,40.21
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,47.73,37.13
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,51.38,40.25
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,68.47,55.09
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,85.08,69.24
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,105.7,86.59
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,125.84,103.22
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,131.86,102.82
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,138.86,107.78
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,147.95,114.69
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,157.17,121.74
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,198.97,153.79
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,241.49,185.98
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,341.31,259.74
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,469.89,355.09
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,523.34,394.84
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,578.9,435.77
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,666.49,501.27
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,751.61,564.49
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,797.65,597.26
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,840.94,626.27
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,879.68,651.5
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,915.13,674.44
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,944.56,694.09
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,970.23,711.39
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,990.49,724.62
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,1006.78,735.44
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,1017.56,742.9
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,1024.26,747.96
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,1023.39,749.82
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,1018.45,749.33
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,1007.48,743.71
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,992.64,735.78
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,969.1,723.64
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,954.02,717.19
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,919.73,696.46
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,882.5,673.72
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,834.33,644.31
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,784.29,612.91
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,726.7,573.99
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,668.43,533.33
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,600.04,484.33
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,528.97,430.81
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,441.74,360.38
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,360.23,290.67
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,254.42,193.37
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,145.8,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,54.13,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,7.47,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,15.72,0.0
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,24.12,14.8
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,32.62,23.19
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,41.34,31.25
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,47.32,36.64
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,48.91,38.03
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,60.63,48.24
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,80.95,65.75
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,100.76,82.46
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,125.16,102.78
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,141.93,116.31
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,161.09,124.83
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,187.39,143.21
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,225.23,167.18
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,280.41,205.98
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,334.22,240.08
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,420.51,303.66
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,482.81,356.33
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,544.19,406.82
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,602.47,452.9
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,659.05,496.2
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,712.08,536.3
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,762.7,573.67
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,809.96,606.04
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,854.32,634.55
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,893.45,661.35
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,929.15,685.87
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,959.03,705.26
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,985.05,722.17
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,1006.14,735.97
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,1023.15,747.3
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,1033.55,754.55
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,1039.75,759.33
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,1039.76,761.13
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,1035.62,760.47
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,1023.34,754.04
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,1007.11,745.26
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,984.06,732.14
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,957.48,716.78
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,921.78,695.27
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,893.87,678.92
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,846.73,650.3
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,797.64,619.75
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,737.16,580.04
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,676.24,538.56
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,602.39,485.72
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,535.56,435.49
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,444.33,361.73
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,359.44,288.9
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,249.83,186.14
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,136.08,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,50.58,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,6.29,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,12.22,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,25.69,15.88
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,38.85,28.45
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,53.36,41.73
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,67.66,54.6
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,81.72,66.98
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,95.55,78.87
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,105.15,86.86
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,112.94,93.13
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,122.65,101.15
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,132.04,108.82
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,117.07,78.98
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,163.71,93.43
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,236.37,158.56
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,288.3,210.67
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,333.95,247.34
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,384.48,288.28
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,453.12,341.85
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,536.97,408.46
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,579.48,443.33
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,598.53,458.42
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,640.1,490.14
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,679.37,519.28
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,686.86,524.69
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,687.71,525.09
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,677.43,517.62
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,674.81,515.17
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,625.96,478.67
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,551.76,423.43
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,706.78,542.37
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,868.71,660.87
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,876.38,665.53
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,887.03,673.4
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,788.71,602.53
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,672.68,518.04
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,484.04,378.21
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,295.78,231.58
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,467.15,371.25
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,632.95,501.09
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,607.74,483.34
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,580.34,464.89
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,628.14,505.54
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,654.57,528.96
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,585.09,477.25
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,527.09,433.1
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,523.24,431.43
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,506.3,417.62
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,415.95,341.91
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,331.86,268.14
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,223.53,163.12
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,86.71,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,6.69,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,14.06,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,22.09,12.66
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,32.88,23.07
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,38.05,28.04
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,43.35,32.92
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,47.59,36.66
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,51.84,40.3
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,54.4,42.26
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,63.36,49.73
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,66.7,52.33
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,69.92,54.8
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,98.97,57.27
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,162.55,89.3
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,226.73,136.9
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,291.57,191.27
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,356.1,247.32
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,420.34,302.69
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,482.35,355.7
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,543.27,406.35
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,601.45,453.45
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,657.88,497.85
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,710.36,538.0
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,760.32,575.29
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,806.7,607.87
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,850.1,637.23
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,889.14,663.44
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,924.69,687.19
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,954.25,707.24
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,979.83,724.72
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,1000.58,738.37
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,1017.24,749.43
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,1027.63,756.9
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,1033.78,761.81
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,1033.37,764.09
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,1028.78,763.85
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,1017.91,758.15
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,1003.03,749.96
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,980.98,738.13
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,955.37,723.94
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,921.81,703.22
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,885.28,680.3
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,840.68,652.34
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,794.11,622.38
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,745.24,589.01
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,686.51,547.22
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,614.72,494.86
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,544.54,441.1
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,454.06,367.66
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,369.14,293.57
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,259.95,181.47
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,119.21,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
