Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,6.29,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,13.2,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,21.24,11.87
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,31.96,22.33
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,37.95,28.05
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,44.0,33.61
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,48.19,37.34
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,52.39,40.95
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,55.62,43.51
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,58.82,45.98
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,68.02,53.71
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,70.86,55.85
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,101.64,59.27
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,164.78,92.31
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,228.32,140.24
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,292.65,194.92
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,356.7,251.31
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,420.44,306.98
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,482.16,360.42
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,542.93,411.6
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,600.95,458.43
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,657.28,502.42
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,710.79,543.88
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,761.95,582.59
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,808.48,615.97
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,852.07,646.04
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,890.86,672.84
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,926.2,697.21
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,955.07,717.17
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,979.98,734.57
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,1000.58,748.82
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,1017.14,760.48
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,1026.98,767.79
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,1032.63,772.48
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,1032.22,774.86
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,1027.68,774.67
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,1016.33,768.49
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,1000.99,759.78
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,978.01,747.41
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,951.5,732.6
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,917.27,711.23
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,880.17,687.59
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,834.01,657.66
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,795.35,632.64
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,736.32,590.48
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,676.76,546.77
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,603.61,492.64
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,532.22,437.14
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,439.72,360.12
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,360.15,288.4
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,239.63,160.62
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,99.41,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,6.69,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,13.95,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,23.47,13.52
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,33.07,23.26
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,40.3,30.06
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,47.51,36.58
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,52.2,40.74
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,56.88,44.75
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,65.87,52.42
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,70.03,55.76
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,72.91,57.93
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,75.71,60.02
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,108.06,64.79
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,170.22,98.43
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,232.38,145.38
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,295.76,198.88
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,361.42,255.39
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,423.21,308.37
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,482.93,359.47
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,541.84,408.61
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,598.41,453.91
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,653.26,496.56
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,704.86,536.4
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,754.3,573.8
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,798.43,606.82
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,839.63,635.8
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,877.24,661.5
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,911.64,684.92
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,873.22,657.55
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,793.76,598.07
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,820.32,618.7
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,844.76,637.21
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,950.98,715.49
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,1020.55,763.33
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,1018.69,763.29
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,1012.81,761.24
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,997.57,753.0
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,991.7,751.64
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,966.14,737.4
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,937.18,720.84
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,811.17,633.73
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,670.69,532.39
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,656.74,525.94
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,648.01,521.85
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,576.21,469.09
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,516.04,423.55
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,450.8,371.87
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,387.76,319.83
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,310.01,253.46
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,238.33,189.31
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,131.94,79.67
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,5.9,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,11.8,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,22.15,12.19
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,32.12,22.39
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,38.25,28.28
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,44.49,34.03
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,48.9,37.97
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,57.69,45.65
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,59.98,47.36
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,62.36,49.09
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,65.15,51.24
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,67.88,53.31
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,108.15,63.6
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,169.18,96.47
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,231.58,144.19
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,294.87,198.32
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,356.93,252.87
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,418.91,306.88
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,479.66,359.26
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,539.57,409.5
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,596.99,455.53
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,653.05,499.0
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,705.39,539.43
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,755.45,577.2
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,802.01,609.51
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,845.86,638.63
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,884.39,665.14
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,919.56,689.29
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,947.98,709.12
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,972.46,726.39
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,992.61,740.82
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,1008.78,753.1
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,1018.9,761.5
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,1024.92,767.35
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,1023.79,769.68
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,1018.58,769.45
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,1005.12,762.19
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,987.92,752.51
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,963.18,738.75
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,935.07,722.6
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,907.81,705.87
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,866.22,678.65
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,817.18,646.32
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,766.43,611.99
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,702.85,567.17
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,644.88,525.07
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,566.97,466.02
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,491.8,406.15
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,395.43,324.05
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,306.43,243.74
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,159.47,86.7
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,14.95,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,23.8,13.35
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,35.96,25.79
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,43.79,33.29
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,51.62,40.51
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,57.17,45.5
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,62.69,50.27
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,66.16,53.11
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,69.61,55.86
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,72.46,58.04
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,81.44,65.5
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,115.28,70.24
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,175.46,103.84
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,237.15,151.04
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,300.15,204.28
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,364.04,259.09
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,426.5,312.55
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,487.64,364.87
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,548.0,415.07
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,605.5,460.91
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,661.28,504.0
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,713.83,544.53
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,764.17,582.57
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,809.95,615.76
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,852.79,645.57
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,891.53,672.47
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,926.98,697.09
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,954.31,716.53
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,977.66,733.42
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,997.73,747.62
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,1013.86,759.33
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,1023.98,767.48
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,1030.02,773.1
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,1029.02,775.36
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,1024.0,775.1
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,1010.44,768.19
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,1006.14,767.96
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,980.7,754.63
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,951.81,738.83
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,911.09,712.92
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,867.78,684.73
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,816.37,650.45
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,769.24,618.58
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,702.61,571.09
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,636.37,522.21
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,554.99,459.9
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,476.57,396.36
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,371.12,306.11
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,274.14,218.31
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,134.27,59.13
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,11.8,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,23.76,13.06
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,35.28,25.26
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,42.07,31.87
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,48.99,38.32
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,54.37,43.17
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,59.73,47.84
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,61.75,49.33
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,69.06,55.39
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,72.04,57.69
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,74.95,59.9
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,111.92,65.46
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,180.86,106.13
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,244.22,155.26
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,308.49,210.36
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,372.16,266.38
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,435.99,321.9
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,498.1,375.57
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,559.32,427.06
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,617.29,473.76
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,673.52,517.64
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,726.34,558.64
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,776.79,596.95
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,822.82,630.42
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,865.84,660.63
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,903.87,687.03
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,938.43,711.0
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,967.62,731.3
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,992.97,749.05
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,1011.88,762.26
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,1026.7,772.86
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,1034.98,779.49
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,1039.08,783.72
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,1036.93,783.43
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,1030.69,780.59
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,1015.5,772.29
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,996.53,761.53
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,983.19,755.82
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,953.58,738.71
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,912.79,712.55
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,869.41,684.2
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,817.34,650.21
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,763.67,614.06
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,700.39,569.33
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,632.34,519.11
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,551.02,455.63
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,472.79,391.41
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,367.9,301.68
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,271.83,213.87
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,134.7,38.62
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,10.23,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,21.33,10.71
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,32.1,22.25
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,39.72,29.46
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,47.33,36.38
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,52.71,41.19
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,58.06,45.81
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,61.71,48.81
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,70.69,56.37
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,73.56,58.53
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,76.37,60.62
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,115.4,67.87
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,177.47,103.76
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,240.01,151.77
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,303.82,205.42
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,369.48,261.44
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,432.38,314.74
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,493.34,366.01
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,553.5,415.13
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,610.65,459.88
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,666.12,501.96
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,718.59,541.4
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,768.81,578.3
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,814.36,610.69
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,856.98,639.84
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,894.66,665.59
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,929.0,689.11
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,956.38,706.68
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,979.87,721.76
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,998.3,736.45
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,1012.74,748.76
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,1020.71,755.96
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,1024.6,760.66
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,1021.35,760.04
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,1014.1,756.96
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,1012.98,758.17
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,994.25,747.65
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,966.72,732.4
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,935.83,714.8
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,895.51,689.08
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,852.61,661.27
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,805.19,631.2
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,751.08,595.34
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,683.74,547.28
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,616.98,497.95
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,534.1,435.4
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,454.56,371.73
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,352.59,286.0
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,259.28,200.57
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,127.03,7.27
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,9.44,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,20.86,9.79
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,31.99,21.9
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,39.97,29.39
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,47.92,36.58
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,53.24,41.31
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,58.54,45.85
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,61.83,48.52
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,65.14,51.12
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,73.36,57.9
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,76.15,59.95
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,115.4,66.7
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,176.08,101.5
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,238.25,149.31
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,305.3,205.44
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,367.1,258.18
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,429.54,310.76
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,489.94,361.19
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,549.56,409.52
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,606.49,453.78
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,662.04,495.64
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,714.62,535.16
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,765.0,572.26
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,810.75,604.68
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,853.75,634.3
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,891.81,660.54
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,926.52,684.57
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,955.46,704.83
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,980.64,722.73
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,1000.0,736.56
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,1015.37,747.94
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,1024.56,755.45
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,1029.62,760.46
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,1027.69,760.32
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,1021.7,757.73
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,1008.5,750.87
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,991.45,741.58
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,965.27,727.3
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,947.5,718.78
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,909.51,694.79
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,868.8,668.75
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,817.84,636.21
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,765.29,601.63
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,699.23,554.77
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,633.33,506.37
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,558.03,450.25
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,480.82,389.44
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,378.04,303.56
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,284.43,215.58
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,135.64,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,8.65,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,20.07,8.67
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,31.24,21.11
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,38.87,28.36
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,46.52,35.34
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,51.91,40.15
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,57.28,44.76
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,60.63,47.38
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,69.23,54.44
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,72.14,56.62
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,75.0,58.73
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,117.1,66.87
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,178.65,102.66
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,241.25,150.69
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,308.69,206.81
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,370.67,259.45
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,432.37,311.02
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,492.61,360.68
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,552.1,408.25
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,608.8,451.49
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,664.08,492.25
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,715.36,529.99
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,764.41,565.28
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,809.87,595.8
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,852.55,623.2
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,889.71,647.6
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,923.53,669.82
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,944.92,684.55
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,961.82,696.61
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,979.03,708.54
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,1007.03,727.51
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,1014.2,733.16
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,1017.29,736.58
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,1012.77,736.26
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,1004.26,733.58
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,987.76,724.92
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,967.56,713.95
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,938.23,697.89
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,905.7,679.59
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,871.33,658.52
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,827.84,630.88
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,773.16,595.75
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,717.43,558.93
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,649.46,511.87
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,582.16,463.45
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,496.06,398.93
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,413.69,333.08
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,310.36,246.82
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,221.56,162.81
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,103.66,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,8.65,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,19.82,8.08
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,33.54,23.35
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,41.39,30.95
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,49.27,38.24
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,55.25,43.63
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,61.19,48.78
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,65.03,51.94
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,68.84,54.99
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,71.71,57.18
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,80.72,64.6
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,123.79,73.7
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,183.91,109.81
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,245.05,156.82
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,307.63,208.68
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,369.2,260.3
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,432.41,312.11
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,492.1,360.85
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,551.11,407.57
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,606.81,449.61
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,660.94,489.1
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,712.19,526.36
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,761.32,561.29
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,805.7,590.56
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,847.34,616.59
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,884.36,640.68
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,918.14,662.71
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,941.08,678.74
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,959.91,692.4
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,976.95,703.45
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,1004.73,721.35
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,1012.18,728.23
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,1015.59,732.95
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,1010.94,733.35
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,1002.3,731.44
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,986.57,724.44
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,967.11,715.04
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,937.64,699.69
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,904.97,682.06
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,870.79,661.81
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,827.87,635.17
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,773.42,600.54
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,717.93,564.15
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,650.99,516.92
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,584.68,468.34
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,500.0,404.73
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,419.04,339.81
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,316.65,253.46
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,224.19,162.22
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,80.12,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,7.87,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,19.06,6.84
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,32.72,22.53
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,41.4,30.84
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,50.04,38.78
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,55.62,43.78
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,61.19,48.58
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,65.05,51.75
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,68.9,54.83
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,71.78,57.01
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,80.8,64.42
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,125.66,74.04
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,186.16,110.42
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,247.44,157.59
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,310.12,209.57
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,372.54,261.94
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,436.56,314.57
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,496.29,363.35
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,555.31,410.08
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,611.98,452.81
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,667.29,493.11
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,718.72,530.49
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,767.95,565.48
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,813.09,595.6
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,855.49,622.75
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,892.4,646.79
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,926.0,668.71
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,948.4,684.23
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,966.47,697.23
2016,9,9,13,15,867.5,130.0,1.65,24.5,823.0,998.36,719.87
2016,9,9,13,30,863.0,129.0,1.7,24.0,806.0,1012.41,731.2
2016,9,9,13,45,856.5,127.0,1.75,24.0,781.5,1019.36,736.99
2016,9,9,14,0,850.0,125.0,1.8,24.0,757.0,1022.22,740.44
2016,9,9,14,15,840.0,122.5,1.8,23.5,725.0,1016.93,739.65
2016,9,9,14,30,830.0,120.0,1.8,23.0,693.0,1007.63,736.54
2016,9,9,14,45,817.5,117.0,1.8,23.0,655.5,991.34,727.66
2016,9,9,15,0,805.0,114.0,1.8,23.0,618.0,971.31,716.52
2016,9,9,15,15,787.0,110.5,1.8,22.5,575.0,941.69,700.49
2016,9,9,15,30,769.0,107.0,1.8,22.0,532.0,908.87,682.26
2016,9,9,15,45,746.5,102.0,1.8,22.0,485.0,873.87,661.03
2016,9,9,16,0,724.0,97.0,1.8,22.0,438.0,829.89,633.35
2016,9,9,16,15,691.0,92.0,1.75,21.5,388.0,774.42,597.81
2016,9,9,16,30,658.0,87.0,1.7,21.0,338.0,717.96,560.59
2016,9,9,16,45,613.0,80.0,1.7,20.5,286.5,648.45,512.82
2016,9,9,17,0,568.0,73.0,1.7,20.0,235.0,579.77,463.54
2016,9,9,17,15,499.0,64.0,1.7,19.0,185.5,492.05,397.81
2016,9,9,17,30,430.0,55.0,1.7,18.0,136.0,408.37,330.67
2016,9,9,17,45,324.5,42.5,1.7,17.5,92.5,302.29,241.07
2016,9,9,18,0,219.0,30.0,1.7,17.0,49.0,205.66,142.9
2016,9,9,18,15,109.5,15.0,1.65,16.5,24.5,72.37,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
