Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,13.0,10.0,7.08,0.0
2016,9,10,6,15,173.0,24.0,1.0,13.5,43.0,18.29,5.51
2016,9,10,6,30,302.0,39.0,1.0,14.0,76.0,31.88,21.75
2016,9,10,6,45,389.5,50.5,1.05,14.5,121.5,40.95,30.48
2016,9,10,7,0,477.0,62.0,1.1,15.0,167.0,49.97,38.81
2016,9,10,7,15,536.0,70.0,1.05,15.5,217.5,55.9,44.17
2016,9,10,7,30,595.0,78.0,1.0,16.0,268.0,61.8,49.31
2016,9,10,7,45,633.5,84.5,1.0,16.5,318.0,66.26,53.04
2016,9,10,8,0,672.0,91.0,1.0,17.0,368.0,70.65,56.6
2016,9,10,8,15,701.5,96.0,1.0,17.5,416.5,73.77,58.99
2016,9,10,8,30,731.0,101.0,1.0,18.0,465.0,76.82,61.3
2016,9,10,8,45,751.0,105.5,1.05,18.5,510.0,123.83,73.26
2016,9,10,9,0,771.0,110.0,1.1,19.0,555.0,189.38,115.31
2016,9,10,9,15,787.0,113.0,1.15,19.0,595.5,249.36,162.6
2016,9,10,9,30,803.0,116.0,1.2,19.0,636.0,310.79,214.83
2016,9,10,9,45,813.5,119.0,1.25,19.5,670.5,371.58,266.96
2016,9,10,10,0,824.0,122.0,1.3,20.0,705.0,432.6,318.33
2016,9,10,10,15,832.5,124.0,1.3,20.0,734.0,491.87,367.37
2016,9,10,10,30,841.0,126.0,1.3,20.0,763.0,550.57,414.38
2016,9,10,10,45,846.0,128.0,1.35,20.5,784.0,606.44,457.26
2016,9,10,11,0,851.0,130.0,1.4,21.0,805.0,660.85,497.64
2016,9,10,11,15,854.5,131.0,1.4,21.0,819.0,711.65,534.85
2016,9,10,11,30,858.0,132.0,1.4,21.0,833.0,752.12,564.25
2016,9,10,11,45,859.0,132.5,1.4,21.5,839.0,794.84,592.93
2016,9,10,12,0,860.0,133.0,1.4,22.0,845.0,834.85,617.94
2016,9,10,12,15,859.0,133.0,1.4,22.0,843.5,869.83,640.6
2016,9,10,12,30,858.0,133.0,1.4,22.0,842.0,901.62,661.11
2016,9,10,12,45,846.5,137.5,1.4,22.0,830.0,938.43,684.84
2016,9,10,13,0,835.0,142.0,1.4,22.0,818.0,958.66,697.78
2016,9,10,13,15,829.5,141.0,1.4,21.5,800.5,974.98,709.86
2016,9,10,13,30,824.0,140.0,1.4,21.0,783.0,987.41,719.65
2016,9,10,13,45,815.5,138.5,1.4,21.0,758.0,992.39,723.52
2016,9,10,14,0,807.0,137.0,1.4,21.0,733.0,993.39,725.1
2016,9,10,14,15,796.0,134.5,1.4,21.0,702.0,986.85,722.07
2016,9,10,14,30,785.0,132.0,1.4,21.0,671.0,976.44,716.78
2016,9,10,14,45,769.5,129.0,1.4,21.0,633.0,957.17,705.92
2016,9,10,15,0,754.0,126.0,1.4,21.0,595.0,942.34,698.13
2016,9,10,15,15,734.5,122.5,1.4,20.5,552.5,911.91,681.37
2016,9,10,15,30,715.0,119.0,1.4,20.0,510.0,878.56,662.64
2016,9,10,15,45,688.0,114.0,1.4,20.0,463.5,833.57,634.47
2016,9,10,16,0,661.0,109.0,1.4,20.0,417.0,786.59,604.53
2016,9,10,16,15,626.0,103.0,1.4,19.5,368.0,729.57,567.87
2016,9,10,16,30,591.0,97.0,1.4,19.0,319.0,671.78,529.49
2016,9,10,16,45,542.0,89.0,1.45,18.5,269.0,599.69,479.31
2016,9,10,17,0,493.0,81.0,1.5,18.0,219.0,528.77,427.63
2016,9,10,17,15,424.0,70.0,1.5,17.5,171.0,437.34,356.45
2016,9,10,17,30,355.0,59.0,1.5,17.0,123.0,357.53,290.6
2016,9,10,17,45,256.5,44.0,1.55,16.5,82.0,258.82,206.23
2016,9,10,18,0,158.0,29.0,1.6,16.0,41.0,165.4,108.13
2016,9,10,18,15,79.0,14.5,1.6,15.5,20.5,55.09,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,12.5,33.5,15.9,3.19
2016,9,11,6,30,212.0,42.0,1.8,13.0,67.0,31.51,21.41
2016,9,11,6,45,297.0,57.0,1.85,13.5,111.0,42.64,32.04
2016,9,11,7,0,382.0,72.0,1.9,14.0,155.0,53.7,42.24
2016,9,11,7,15,442.5,82.5,1.85,14.5,203.5,61.39,49.21
2016,9,11,7,30,503.0,93.0,1.8,15.0,252.0,69.01,55.89
2016,9,11,7,45,268.0,124.0,1.8,15.5,210.0,87.07,71.55
2016,9,11,8,0,33.0,155.0,1.8,16.0,168.0,107.13,88.65
2016,9,11,8,15,100.5,184.5,1.75,16.5,232.5,126.06,104.45
2016,9,11,8,30,168.0,214.0,1.7,17.0,297.0,140.2,115.91
2016,9,11,8,45,440.5,171.0,1.7,17.5,417.5,143.52,98.87
2016,9,11,9,0,713.0,128.0,1.7,18.0,538.0,190.43,119.24
2016,9,11,9,15,731.5,132.0,1.7,18.0,578.5,249.08,165.94
2016,9,11,9,30,750.0,136.0,1.7,18.0,619.0,309.62,217.51
2016,9,11,9,45,783.0,129.5,1.75,18.5,658.5,371.61,270.16
2016,9,11,10,0,816.0,123.0,1.8,19.0,698.0,432.39,321.37
2016,9,11,10,15,825.5,125.0,1.85,19.0,727.0,491.67,371.17
2016,9,11,10,30,835.0,127.0,1.9,19.0,756.0,550.51,419.16
2016,9,11,10,45,844.5,126.5,1.95,19.5,778.5,606.5,462.81
2016,9,11,11,0,854.0,126.0,2.0,20.0,801.0,661.4,504.26
2016,9,11,11,15,858.0,127.0,2.0,20.0,815.5,705.92,537.97
2016,9,11,11,30,862.0,128.0,2.0,20.0,830.0,753.72,573.02
2016,9,11,11,45,866.0,127.5,2.05,20.0,837.0,797.94,604.65
2016,9,11,12,0,870.0,127.0,2.1,20.0,844.0,839.64,633.11
2016,9,11,12,15,870.0,126.5,2.1,19.5,842.5,875.21,658.08
2016,9,11,12,30,870.0,126.0,2.1,19.0,841.0,907.6,680.96
2016,9,11,12,45,673.5,217.0,2.1,19.0,767.0,868.05,653.48
2016,9,11,13,0,477.0,308.0,2.1,19.0,693.0,787.2,594.24
2016,9,11,13,15,487.0,293.0,2.1,19.0,678.5,799.3,604.54
2016,9,11,13,30,497.0,278.0,2.1,19.0,664.0,808.76,612.25
2016,9,11,13,45,681.5,193.0,2.1,19.0,704.5,926.82,697.23
2016,9,11,14,0,866.0,108.0,2.1,19.0,745.0,1008.08,750.98
2016,9,11,14,15,857.0,106.5,2.1,18.5,714.0,1004.6,750.41
2016,9,11,14,30,848.0,105.0,2.1,18.0,683.0,1010.92,757.45
2016,9,11,14,45,836.5,102.0,2.1,18.0,646.0,995.23,748.56
2016,9,11,15,0,825.0,99.0,2.1,18.0,609.0,975.78,737.49
2016,9,11,15,15,808.5,96.5,2.1,17.5,566.5,948.38,722.49
2016,9,11,15,30,792.0,94.0,2.1,17.0,524.0,917.73,705.21
2016,9,11,15,45,770.5,90.0,2.15,17.0,477.5,877.47,680.23
2016,9,11,16,0,749.0,86.0,2.2,17.0,431.0,834.69,653.07
2016,9,11,16,15,717.5,81.5,2.25,16.5,381.5,785.96,622.11
2016,9,11,16,30,686.0,77.0,2.3,16.0,332.0,730.63,585.22
2016,9,11,16,45,641.5,71.0,2.35,16.0,281.0,661.83,535.63
2016,9,11,17,0,597.0,65.0,2.4,16.0,230.0,593.85,484.55
2016,9,11,17,15,528.0,57.5,2.4,15.5,180.5,506.88,416.58
2016,9,11,17,30,459.0,50.0,2.4,15.0,131.0,423.88,347.69
2016,9,11,17,45,342.5,38.5,2.45,14.5,87.5,310.43,249.29
2016,9,11,18,0,226.0,27.0,2.5,14.0,44.0,200.62,122.19
2016,9,11,18,15,113.0,13.5,2.5,13.5,22.0,73.1,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,6,15,156.0,20.0,2.95,11.5,38.0,15.31,1.81
2016,9,12,6,30,312.0,40.0,3.0,12.0,76.0,32.91,22.58
2016,9,12,6,45,421.0,49.5,3.15,12.5,124.5,40.47,30.19
2016,9,12,7,0,530.0,59.0,3.3,13.0,173.0,48.17,37.46
2016,9,12,7,15,345.5,93.0,3.3,13.5,175.0,67.31,54.66
2016,9,12,7,30,161.0,127.0,3.3,14.0,177.0,88.22,73.13
2016,9,12,7,45,180.5,146.0,3.3,14.5,211.5,100.59,83.76
2016,9,12,8,0,200.0,165.0,3.3,15.0,246.0,112.69,93.94
2016,9,12,8,15,296.0,172.0,3.25,15.5,309.5,115.69,96.05
2016,9,12,8,30,392.0,179.0,3.2,16.0,373.0,117.58,97.18
2016,9,12,8,45,625.0,136.0,3.2,16.5,478.0,138.53,89.1
2016,9,12,9,0,858.0,93.0,3.2,17.0,583.0,193.46,116.25
2016,9,12,9,15,873.0,95.5,3.2,17.0,625.0,258.4,169.23
2016,9,12,9,30,888.0,98.0,3.2,17.0,667.0,327.67,229.66
2016,9,12,9,45,900.5,99.0,3.25,17.5,703.5,391.62,286.27
2016,9,12,10,0,913.0,100.0,3.3,18.0,740.0,455.73,342.08
2016,9,12,10,15,920.5,101.5,3.3,18.0,769.5,517.83,395.46
2016,9,12,10,30,928.0,103.0,3.3,18.0,799.0,578.99,446.46
2016,9,12,10,45,933.5,103.5,3.3,18.0,821.0,636.95,493.5
2016,9,12,11,0,939.0,104.0,3.3,18.0,843.0,693.21,537.86
2016,9,12,11,15,942.0,105.0,3.3,18.0,857.0,746.26,578.63
2016,9,12,11,30,945.0,106.0,3.3,18.0,871.0,796.91,616.65
2016,9,12,11,45,761.5,196.0,3.35,18.5,815.5,796.56,612.78
2016,9,12,12,0,578.0,286.0,3.4,19.0,760.0,760.83,583.65
2016,9,12,12,15,583.0,280.5,3.35,18.5,758.0,789.35,605.97
2016,9,12,12,30,588.0,275.0,3.3,18.0,756.0,815.54,626.08
2016,9,12,12,45,588.0,271.5,3.3,18.0,747.0,836.6,641.47
2016,9,12,13,0,588.0,268.0,3.3,18.0,738.0,854.85,654.9
2016,9,12,13,15,582.0,262.5,3.25,18.0,720.0,862.41,660.56
2016,9,12,13,30,576.0,257.0,3.2,18.0,702.0,866.74,664.11
2016,9,12,13,45,576.0,246.5,3.15,18.0,679.0,868.67,666.33
2016,9,12,14,0,576.0,236.0,3.1,18.0,656.0,867.44,666.47
2016,9,12,14,15,573.0,225.0,3.0,17.5,628.0,859.47,662.93
2016,9,12,14,30,570.0,214.0,2.9,17.0,600.0,848.37,657.32
2016,9,12,14,45,708.5,158.5,2.85,17.0,611.0,939.57,722.9
2016,9,12,15,0,847.0,103.0,2.8,17.0,622.0,1003.69,767.35
2016,9,12,15,15,828.0,100.0,2.65,16.5,577.5,972.83,747.59
2016,9,12,15,30,809.0,97.0,2.5,16.0,533.0,938.67,726.38
2016,9,12,15,45,776.5,95.5,2.45,16.0,483.0,890.31,694.62
2016,9,12,16,0,744.0,94.0,2.4,16.0,433.0,846.73,665.9
2016,9,12,16,15,708.5,89.0,2.3,15.5,381.5,788.17,626.51
2016,9,12,16,30,673.0,84.0,2.2,15.0,330.0,728.72,585.43
2016,9,12,16,45,612.5,79.0,2.15,14.5,276.5,647.87,526.99
2016,9,12,17,0,552.0,74.0,2.1,14.0,223.0,568.67,467.35
2016,9,12,17,15,475.5,64.5,2.0,13.5,173.0,474.91,392.97
2016,9,12,17,30,399.0,55.0,1.9,13.0,123.0,385.62,317.6
2016,9,12,17,45,268.0,41.5,1.85,12.5,80.5,264.76,212.25
2016,9,12,18,0,137.0,28.0,1.8,12.0,38.0,147.97,76.96
2016,9,12,18,15,68.5,14.0,1.7,11.5,19.0,48.88,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,6,15,116.5,20.5,2.15,11.0,33.5,15.56,0.6
2016,9,13,6,30,233.0,41.0,2.2,11.0,67.0,30.88,20.84
2016,9,13,6,45,323.5,54.5,2.25,11.5,111.5,41.07,30.83
2016,9,13,7,0,414.0,68.0,2.3,12.0,156.0,51.25,40.35
2016,9,13,7,15,476.0,78.0,2.2,12.5,205.5,61.65,49.82
2016,9,13,7,30,538.0,88.0,2.1,13.0,255.0,68.78,56.13
2016,9,13,7,45,585.5,94.5,2.05,14.0,305.5,73.0,59.57
2016,9,13,8,0,633.0,101.0,2.0,15.0,356.0,77.22,62.88
2016,9,13,8,15,664.5,106.5,2.0,15.0,404.5,80.42,65.48
2016,9,13,8,30,696.0,112.0,2.0,15.0,453.0,83.57,68.0
2016,9,13,8,45,723.5,115.0,2.0,15.5,499.0,133.91,81.85
2016,9,13,9,0,751.0,118.0,2.0,16.0,545.0,192.95,120.62
2016,9,13,9,15,768.5,121.5,2.0,16.5,586.0,253.43,169.45
2016,9,13,9,30,786.0,125.0,2.0,17.0,627.0,319.31,225.67
2016,9,13,9,45,801.5,126.5,2.05,17.5,663.0,379.8,278.19
2016,9,13,10,0,817.0,128.0,2.1,18.0,699.0,441.12,330.47
2016,9,13,10,15,826.5,130.0,2.1,18.0,727.5,500.59,380.52
2016,9,13,10,30,836.0,132.0,2.1,18.0,756.0,559.61,428.67
2016,9,13,10,45,846.0,131.5,2.1,18.5,779.0,616.05,472.57
2016,9,13,11,0,856.0,131.0,2.1,19.0,802.0,671.46,514.22
2016,9,13,11,15,860.5,132.0,2.05,19.0,816.0,723.14,552.56
2016,9,13,11,30,865.0,133.0,2.0,19.0,830.0,772.77,588.39
2016,9,13,11,45,870.5,131.5,2.0,19.5,837.5,808.99,613.08
2016,9,13,12,0,876.0,130.0,2.0,20.0,845.0,851.2,640.25
2016,9,13,12,15,875.5,130.0,1.95,20.0,843.0,886.98,663.47
2016,9,13,12,30,875.0,130.0,1.9,20.0,841.0,919.54,684.41
2016,9,13,12,45,879.0,125.5,1.9,20.5,833.0,948.52,702.15
2016,9,13,13,0,883.0,121.0,1.9,21.0,825.0,974.03,717.59
2016,9,13,13,15,878.0,120.0,1.85,21.0,807.5,990.79,728.13
2016,9,13,13,30,873.0,119.0,1.8,21.0,790.0,1003.64,736.31
2016,9,13,13,45,865.5,117.5,1.8,21.0,764.5,1009.53,740.85
2016,9,13,14,0,858.0,116.0,1.8,21.0,739.0,1025.74,752.29
2016,9,13,14,15,847.5,114.0,1.75,20.5,707.0,1020.02,750.37
2016,9,13,14,30,837.0,112.0,1.7,20.0,675.0,1010.29,746.26
2016,9,13,14,45,823.0,109.5,1.65,20.0,637.0,992.54,735.69
2016,9,13,15,0,809.0,107.0,1.6,20.0,599.0,971.08,722.89
2016,9,13,15,15,790.0,104.0,1.55,19.5,555.5,940.55,705.51
2016,9,13,15,30,771.0,101.0,1.5,19.0,512.0,906.86,685.96
2016,9,13,15,45,745.5,97.0,1.45,19.0,464.5,869.49,662.44
2016,9,13,16,0,720.0,93.0,1.4,19.0,417.0,823.66,632.8
2016,9,13,16,15,685.0,87.5,1.3,18.5,367.0,765.51,594.55
2016,9,13,16,30,650.0,82.0,1.2,18.0,317.0,706.57,554.7
2016,9,13,16,45,600.5,75.5,1.2,18.0,266.0,633.92,503.32
2016,9,13,17,0,551.0,69.0,1.2,18.0,215.0,562.47,450.57
2016,9,13,17,15,477.0,59.5,1.1,17.0,166.0,470.92,380.55
2016,9,13,17,30,403.0,50.0,1.0,16.0,117.0,384.01,309.57
2016,9,13,17,45,288.0,37.0,0.9,15.5,76.0,272.85,213.36
2016,9,13,18,0,173.0,24.0,0.8,15.0,35.0,161.7,63.37
2016,9,13,18,15,86.5,12.0,0.75,14.5,17.5,57.25,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,6,15,147.0,18.0,0.7,12.5,34.0,13.8,0.0
2016,9,14,6,30,294.0,36.0,0.7,13.0,68.0,29.54,19.44
2016,9,14,6,45,389.0,47.0,0.7,13.5,114.0,38.3,28.15
2016,9,14,7,0,484.0,58.0,0.7,14.0,160.0,47.06,36.33
2016,9,14,7,15,545.0,66.0,0.7,14.5,210.0,53.12,41.88
2016,9,14,7,30,606.0,74.0,0.7,15.0,260.0,59.16,47.2
2016,9,14,7,45,648.0,80.0,0.7,15.5,311.0,63.44,50.8
2016,9,14,8,0,690.0,86.0,0.7,16.0,362.0,67.67,54.27
2016,9,14,8,15,720.0,90.5,0.7,16.5,411.0,70.62,56.55
2016,9,14,8,30,750.0,95.0,0.7,17.0,460.0,73.52,58.75
2016,9,14,8,45,772.0,98.5,0.75,17.5,505.5,134.09,79.05
2016,9,14,9,0,794.0,102.0,0.8,18.0,551.0,194.88,118.79
2016,9,14,9,15,810.5,105.0,0.8,18.0,592.0,256.58,168.3
2016,9,14,9,30,827.0,108.0,0.8,18.0,633.0,319.75,222.11
2016,9,14,9,45,853.5,103.5,0.85,18.5,672.0,381.54,274.7
2016,9,14,10,0,880.0,99.0,0.9,19.0,711.0,445.96,328.36
2016,9,14,10,15,888.5,100.5,0.9,19.0,739.5,506.53,378.21
2016,9,14,10,30,897.0,102.0,0.9,19.0,768.0,566.33,425.74
2016,9,14,10,45,903.5,102.5,0.95,19.5,790.0,623.1,469.02
2016,9,14,11,0,910.0,103.0,1.0,20.0,812.0,678.32,509.72
2016,9,14,11,15,913.5,103.5,1.05,20.0,826.0,729.71,547.53
2016,9,14,11,30,917.0,104.0,1.1,20.0,840.0,778.8,582.85
2016,9,14,11,45,918.5,104.0,1.15,20.5,846.0,823.35,611.55
2016,9,14,12,0,920.0,104.0,1.2,21.0,852.0,864.99,637.92
2016,9,14,12,15,920.0,104.0,1.2,21.0,850.5,902.26,661.76
2016,9,14,12,30,920.0,104.0,1.2,21.0,849.0,936.17,683.35
2016,9,14,12,45,916.0,104.5,1.25,21.0,838.5,963.41,701.46
2016,9,14,13,0,912.0,105.0,1.3,21.0,828.0,986.83,717.28
2016,9,14,13,15,907.5,104.0,1.3,21.0,810.0,1004.28,728.64
2016,9,14,13,30,903.0,103.0,1.3,21.0,792.0,1017.73,737.65
2016,9,14,13,45,897.0,101.5,1.3,21.0,767.0,1025.1,743.02
2016,9,14,14,0,891.0,100.0,1.3,21.0,742.0,1028.38,746.07
2016,9,14,14,15,881.0,98.0,1.3,20.5,710.0,1022.99,745.27
2016,9,14,14,30,871.0,96.0,1.3,20.0,678.0,1013.58,742.18
2016,9,14,14,45,859.5,93.5,1.3,20.0,640.0,998.19,734.03
2016,9,14,15,0,848.0,91.0,1.3,20.0,602.0,991.82,731.89
2016,9,14,15,15,830.5,88.0,1.3,19.5,558.5,962.18,715.98
2016,9,14,15,30,813.0,85.0,1.3,19.0,515.0,929.28,698.02
2016,9,14,15,45,791.5,81.0,1.3,19.0,467.5,888.29,673.08
2016,9,14,16,0,770.0,77.0,1.3,19.0,420.0,844.78,646.05
2016,9,14,16,15,737.5,73.0,1.35,18.5,369.5,789.13,611.65
2016,9,14,16,30,705.0,69.0,1.4,18.0,319.0,732.26,575.05
2016,9,14,16,45,660.5,63.0,1.45,18.0,268.0,668.17,530.32
2016,9,14,17,0,616.0,57.0,1.5,18.0,217.0,599.51,479.88
2016,9,14,17,15,544.0,49.5,1.5,17.5,167.5,509.66,410.87
2016,9,14,17,30,472.0,42.0,1.5,17.0,118.0,424.47,341.35
2016,9,14,17,45,355.0,31.0,1.55,16.5,76.0,311.48,241.74
2016,9,14,18,0,238.0,20.0,1.6,16.0,34.0,194.68,41.43
2016,9,14,18,15,119.0,10.0,1.65,15.5,17.0,73.63,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,185.5,15.5,1.75,13.5,35.0,12.59,0.0
2016,9,15,6,30,371.0,31.0,1.7,14.0,70.0,25.71,15.95
2016,9,15,6,45,465.0,40.0,1.7,14.5,117.0,33.14,23.44
2016,9,15,7,0,559.0,49.0,1.7,15.0,164.0,40.65,30.46
2016,9,15,7,15,617.5,55.0,1.65,15.5,215.0,45.55,34.97
2016,9,15,7,30,676.0,61.0,1.6,16.0,266.0,54.67,43.03
2016,9,15,7,45,714.5,65.5,1.55,17.0,317.5,58.5,46.16
2016,9,15,8,0,753.0,70.0,1.5,18.0,369.0,62.31,49.18
2016,9,15,8,15,780.5,73.5,1.45,18.5,418.5,65.16,51.39
2016,9,15,8,30,808.0,77.0,1.4,19.0,468.0,67.98,53.54
2016,9,15,8,45,828.0,80.0,1.35,19.5,513.5,127.32,70.65
2016,9,15,9,0,848.0,83.0,1.3,20.0,559.0,190.89,112.7
2016,9,15,9,15,862.5,85.0,1.3,20.5,600.5,258.9,167.33
2016,9,15,9,30,877.0,87.0,1.3,21.0,642.0,322.72,221.69
2016,9,15,9,45,887.0,89.0,1.35,21.5,677.0,385.71,275.85
2016,9,15,10,0,897.0,91.0,1.4,22.0,712.0,448.61,328.75
2016,9,15,10,15,905.0,92.5,1.45,22.0,740.5,509.81,379.43
2016,9,15,10,30,913.0,94.0,1.5,22.0,769.0,570.15,427.84
2016,9,15,10,45,917.5,95.5,1.6,22.5,790.5,627.32,471.86
2016,9,15,11,0,922.0,97.0,1.7,23.0,812.0,682.75,513.19
2016,9,15,11,15,925.0,97.5,1.8,23.0,825.5,734.25,551.67
2016,9,15,11,30,928.0,98.0,1.9,23.0,839.0,783.35,587.51
2016,9,15,11,45,928.0,99.0,2.0,23.0,844.5,828.0,617.95
2016,9,15,12,0,928.0,100.0,2.1,23.0,850.0,869.6,646.26
2016,9,15,12,15,927.5,100.0,2.2,23.0,848.0,906.59,671.44
2016,9,15,12,30,927.0,100.0,2.3,23.0,846.0,940.16,694.39
2016,9,15,12,45,917.5,103.0,2.45,23.0,834.0,964.95,712.11
2016,9,15,13,0,908.0,106.0,2.6,23.0,822.0,985.69,727.36
2016,9,15,13,15,903.0,105.0,2.7,23.0,804.0,1002.5,739.73
2016,9,15,13,30,898.0,104.0,2.8,23.0,786.0,1015.3,749.66
2016,9,15,13,45,890.5,103.0,2.9,23.0,760.5,1021.57,755.49
2016,9,15,14,0,883.0,102.0,3.0,23.0,735.0,1023.78,758.88
2016,9,15,14,15,873.0,100.0,3.05,22.5,703.0,1018.28,758.41
2016,9,15,14,30,863.0,98.0,3.1,22.0,671.0,1008.81,755.5
2016,9,15,14,45,850.0,95.5,3.15,22.0,632.5,1005.01,755.09
2016,9,15,15,0,837.0,93.0,3.2,22.0,594.0,984.09,743.24
2016,9,15,15,15,819.0,90.5,3.25,21.5,550.5,954.62,727.09
2016,9,15,15,30,801.0,88.0,3.3,21.0,507.0,921.93,708.57
2016,9,15,15,45,777.0,84.0,3.35,21.0,459.5,878.68,680.98
2016,9,15,16,0,753.0,80.0,3.4,21.0,412.0,833.06,651.23
2016,9,15,16,15,718.5,75.5,3.4,20.5,361.5,775.29,612.84
2016,9,15,16,30,684.0,71.0,3.4,20.0,311.0,722.64,576.99
2016,9,15,16,45,634.5,65.5,3.45,20.0,260.0,650.21,523.78
2016,9,15,17,0,585.0,60.0,3.5,20.0,209.0,579.06,469.27
2016,9,15,17,15,508.5,51.5,3.45,19.0,159.5,485.69,395.89
2016,9,15,17,30,432.0,43.0,3.4,18.0,110.0,397.44,322.14
2016,9,15,17,45,304.0,31.5,3.4,17.5,69.5,278.59,214.69
2016,9,15,18,0,176.0,20.0,3.4,17.0,29.0,154.4,0.0
2016,9,15,18,15,88.0,10.0,3.35,16.5,14.5,56.49,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,15.0,0.85,14.0,34.0,12.19,0.0
2016,9,16,6,30,366.0,30.0,0.8,15.0,68.0,24.89,15.07
2016,9,16,6,45,463.0,39.0,0.75,16.0,115.0,32.35,22.59
2016,9,16,7,0,560.0,48.0,0.7,17.0,162.0,39.89,29.55
2016,9,16,7,15,619.0,54.0,0.6,17.5,213.0,44.83,34.06
2016,9,16,7,30,678.0,60.0,0.5,18.0,264.0,53.91,42.03
2016,9,16,7,45,718.0,64.5,0.4,18.5,315.5,57.79,45.28
2016,9,16,8,0,758.0,69.0,0.3,19.0,367.0,61.66,48.42
2016,9,16,8,15,785.5,72.5,0.25,19.5,416.5,64.54,50.64
2016,9,16,8,30,813.0,76.0,0.2,20.0,466.0,67.48,52.87
2016,9,16,8,45,832.5,79.0,0.15,21.0,512.0,129.01,70.61
2016,9,16,9,0,852.0,82.0,0.1,22.0,558.0,197.96,116.1
2016,9,16,9,15,867.0,84.0,0.2,22.5,599.5,261.19,165.88
2016,9,16,9,30,882.0,86.0,0.3,23.0,641.0,325.45,219.44
2016,9,16,9,45,891.5,88.5,0.4,23.5,676.0,388.98,272.76
2016,9,16,10,0,901.0,91.0,0.5,24.0,711.0,452.36,324.8
2016,9,16,10,15,909.5,92.5,0.65,24.0,740.0,514.04,375.09
2016,9,16,10,30,918.0,94.0,0.8,24.0,769.0,574.9,423.37
2016,9,16,10,45,922.5,95.0,0.95,24.5,790.5,631.9,466.74
2016,9,16,11,0,927.0,96.0,1.1,25.0,812.0,687.11,507.55
2016,9,16,11,15,930.5,97.0,1.2,25.0,826.0,739.61,545.93
2016,9,16,11,30,934.0,98.0,1.3,25.0,840.0,789.76,581.64
2016,9,16,11,45,934.5,98.5,1.4,25.5,846.0,834.53,610.4
2016,9,16,12,0,935.0,99.0,1.5,26.0,852.0,876.27,636.99
2016,9,16,12,15,935.0,99.0,1.55,26.0,849.5,913.86,661.43
2016,9,16,12,30,935.0,99.0,1.6,26.0,847.0,948.03,683.67
2016,9,16,12,45,930.0,99.5,1.7,26.0,836.5,974.54,701.74
2016,9,16,13,0,925.0,100.0,1.8,26.0,826.0,997.11,717.49
2016,9,16,13,15,921.0,99.0,1.85,26.0,808.0,1015.05,729.83
2016,9,16,13,30,917.0,98.0,1.9,26.0,790.0,1028.94,739.8
2016,9,16,13,45,910.0,97.0,1.95,26.0,764.5,1035.75,745.52
2016,9,16,14,0,903.0,96.0,2.0,26.0,739.0,1038.42,748.88
2016,9,16,14,15,893.0,94.5,2.0,25.5,706.5,1033.38,748.38
2016,9,16,14,30,883.0,93.0,2.0,25.0,674.0,1024.31,745.56
2016,9,16,14,45,870.0,91.0,2.05,25.0,635.5,1007.69,737.22
2016,9,16,15,0,857.0,89.0,2.1,25.0,597.0,1000.03,734.83
2016,9,16,15,15,839.5,86.0,2.15,24.5,553.0,970.06,719.24
2016,9,16,15,30,822.0,83.0,2.2,24.0,509.0,936.8,701.45
2016,9,16,15,45,798.0,79.5,2.25,24.0,461.0,893.66,675.27
2016,9,16,16,0,774.0,76.0,2.3,24.0,413.0,848.1,646.92
2016,9,16,16,15,739.5,72.0,2.35,23.5,362.0,790.33,610.39
2016,9,16,16,30,705.0,68.0,2.4,23.0,311.0,731.46,571.67
2016,9,16,16,45,653.5,62.5,2.5,22.5,259.0,662.34,523.79
2016,9,16,17,0,602.0,57.0,2.6,22.0,207.0,588.93,469.99
2016,9,16,17,15,524.0,49.5,2.7,21.0,157.5,495.04,397.89
2016,9,16,17,30,446.0,42.0,2.8,20.0,108.0,406.24,324.9
2016,9,16,17,45,312.0,30.0,2.9,19.5,67.5,282.49,212.19
2016,9,16,18,0,178.0,18.0,3.0,19.0,27.0,151.63,0.0
2016,9,16,18,15,89.0,9.0,3.0,18.5,13.5,56.25,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,14.5,0.95,15.0,32.5,11.79,0.0
2016,9,17,6,30,364.0,29.0,0.9,16.0,65.0,24.07,14.16
2016,9,17,6,45,462.0,37.5,0.85,17.0,111.5,31.15,21.41
2016,9,17,7,0,560.0,46.0,0.8,18.0,158.0,38.34,28.04
2016,9,17,7,15,619.0,52.0,0.7,18.5,209.0,46.95,35.76
2016,9,17,7,30,678.0,58.0,0.6,19.0,260.0,52.32,40.45
2016,9,17,7,45,718.0,62.0,0.55,19.5,311.0,55.86,43.41
2016,9,17,8,0,758.0,66.0,0.5,20.0,362.0,59.41,46.28
2016,9,17,8,15,785.0,69.5,0.5,20.5,411.0,62.36,48.57
2016,9,17,8,30,812.0,73.0,0.5,21.0,460.0,67.3,52.52
2016,9,17,8,45,719.0,107.0,0.5,22.0,474.5,135.74,79.35
2016,9,17,9,0,626.0,141.0,0.5,23.0,489.0,197.96,125.68
2016,9,17,9,15,521.0,191.5,0.55,23.5,495.5,254.41,174.29
2016,9,17,9,30,416.0,242.0,0.6,24.0,502.0,299.7,214.57
2016,9,17,9,45,658.5,163.5,0.7,24.5,602.0,364.2,260.26
2016,9,17,10,0,901.0,85.0,0.8,25.0,702.0,449.54,323.92
2016,9,17,10,15,908.5,86.5,0.9,25.0,730.5,510.62,373.41
2016,9,17,10,30,916.0,88.0,1.0,25.0,759.0,570.76,420.87
2016,9,17,10,45,920.5,89.0,1.15,25.5,780.0,627.51,464.04
2016,9,17,11,0,925.0,90.0,1.3,26.0,801.0,682.46,504.65
2016,9,17,11,15,928.0,90.5,1.35,26.0,814.5,733.89,541.89
2016,9,17,11,30,931.0,91.0,1.4,26.0,828.0,782.9,576.08
2016,9,17,11,45,931.5,92.0,1.5,26.5,833.5,827.82,604.94
2016,9,17,12,0,932.0,93.0,1.6,27.0,839.0,869.73,631.63
2016,9,17,12,15,931.5,93.0,1.7,27.0,837.0,906.58,656.18
2016,9,17,12,30,931.0,93.0,1.8,27.0,835.0,939.98,678.56
2016,9,17,12,45,917.0,98.5,1.9,27.0,822.0,963.08,694.43
2016,9,17,13,0,903.0,104.0,2.0,27.0,809.0,981.93,707.81
2016,9,17,13,15,898.5,103.0,2.1,27.0,791.0,998.9,720.16
2016,9,17,13,30,894.0,102.0,2.2,27.0,773.0,1011.88,730.14
2016,9,17,13,45,886.5,101.0,2.3,27.0,747.5,1017.86,735.85
2016,9,17,14,0,879.0,100.0,2.4,27.0,722.0,1019.79,739.2
2016,9,17,14,15,869.0,98.0,2.45,26.5,690.0,1014.03,738.73
2016,9,17,14,30,859.0,96.0,2.5,26.0,658.0,1004.33,735.91
2016,9,17,14,45,845.5,94.0,2.6,26.0,619.5,1000.34,736.01
2016,9,17,15,0,832.0,92.0,2.7,26.0,581.0,979.36,724.99
2016,9,17,15,15,813.5,89.0,2.75,26.0,537.5,948.62,707.11
2016,9,17,15,30,795.0,86.0,2.8,26.0,494.0,914.71,687.0
2016,9,17,15,45,770.5,82.5,2.9,26.0,446.5,871.53,660.6
2016,9,17,16,0,746.0,79.0,3.0,26.0,399.0,826.03,632.0
2016,9,17,16,15,710.5,74.5,3.05,25.5,349.0,767.37,594.1
2016,9,17,16,30,675.0,70.0,3.1,25.0,299.0,714.18,558.77
2016,9,17,16,45,624.5,63.5,3.15,24.5,248.0,639.78,505.99
2016,9,17,17,0,574.0,57.0,3.2,24.0,197.0,566.9,451.72
2016,9,17,17,15,493.5,49.0,3.25,23.0,149.0,471.65,377.81
2016,9,17,17,30,413.0,41.0,3.3,22.0,101.0,381.88,303.33
2016,9,17,17,45,280.0,28.5,3.35,21.0,62.0,260.21,190.1
2016,9,17,18,0,147.0,16.0,3.4,20.0,23.0,101.1,0.0
2016,9,17,18,15,73.5,8.0,3.4,19.5,11.5,6.29,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,180.5,13.5,1.1,18.0,31.0,10.97,0.0
2016,9,18,6,30,361.0,27.0,1.1,19.0,62.0,22.42,12.41
2016,9,18,6,45,459.5,35.5,1.1,20.0,108.0,29.55,19.68
2016,9,18,7,0,558.0,44.0,1.1,21.0,154.0,36.78,26.28
2016,9,18,7,15,616.5,49.5,1.05,21.5,204.0,44.87,33.47
2016,9,18,7,30,675.0,55.0,1.0,22.0,254.0,49.88,37.82
2016,9,18,7,45,714.5,59.0,0.95,22.5,304.5,53.49,40.81
2016,9,18,8,0,754.0,63.0,0.9,23.0,355.0,57.1,43.72
2016,9,18,8,15,781.0,66.0,0.9,23.5,403.5,59.74,45.74
2016,9,18,8,30,808.0,69.0,0.9,24.0,452.0,66.31,51.06
2016,9,18,8,45,828.0,71.0,0.9,25.0,497.0,132.75,71.93
2016,9,18,9,0,848.0,73.0,0.9,26.0,542.0,194.72,112.81
2016,9,18,9,15,862.5,75.0,0.95,26.0,582.5,257.41,162.91
2016,9,18,9,30,877.0,77.0,1.0,26.0,623.0,321.08,216.63
2016,9,18,9,45,891.5,76.5,1.05,26.5,658.5,383.42,269.06
2016,9,18,10,0,906.0,76.0,1.1,27.0,694.0,446.11,320.54
2016,9,18,10,15,913.5,77.5,1.25,27.0,722.0,507.3,370.52
2016,9,18,10,30,921.0,79.0,1.4,27.0,750.0,567.54,418.36
2016,9,18,10,45,926.5,79.5,1.55,27.5,771.0,624.48,461.62
2016,9,18,11,0,932.0,80.0,1.7,28.0,792.0,679.7,502.36
2016,9,18,11,15,935.0,80.5,1.85,28.0,805.5,731.23,540.51
2016,9,18,11,30,938.0,81.0,2.0,28.0,819.0,780.32,575.29
2016,9,18,11,45,939.5,81.0,2.15,28.5,825.0,825.08,604.52
2016,9,18,12,0,941.0,81.0,2.3,29.0,831.0,866.84,631.57
2016,9,18,12,15,940.5,81.0,2.4,29.0,828.5,903.69,656.16
2016,9,18,12,30,940.0,81.0,2.5,29.0,826.0,937.06,678.52
2016,9,18,12,45,935.5,82.0,2.6,29.0,815.5,964.18,696.92
2016,9,18,13,0,931.0,83.0,2.7,29.0,805.0,987.4,712.95
2016,9,18,13,15,926.5,82.5,2.75,28.5,787.0,1004.96,726.51
2016,9,18,13,30,922.0,82.0,2.8,28.0,769.0,1018.47,737.7
2016,9,18,13,45,916.0,80.5,2.9,28.0,744.0,1025.21,743.75
2016,9,18,14,0,910.0,79.0,3.0,28.0,719.0,1027.8,747.36
2016,9,18,14,15,901.0,77.5,3.05,28.0,687.0,1023.23,746.09
2016,9,18,14,30,892.0,76.0,3.1,28.0,655.0,1014.62,742.42
2016,9,18,14,45,879.5,74.5,3.15,28.0,617.0,998.53,734.0
2016,9,18,15,0,867.0,73.0,3.2,28.0,579.0,978.73,723.26
2016,9,18,15,15,850.5,71.0,3.25,27.5,535.5,950.77,708.51
2016,9,18,15,30,834.0,69.0,3.3,27.0,492.0,919.66,691.48
2016,9,18,15,45,811.5,66.0,3.35,27.0,445.0,878.56,665.94
2016,9,18,16,0,789.0,63.0,3.4,27.0,398.0,845.66,645.68
2016,9,18,16,15,756.5,59.5,3.4,26.5,348.0,789.95,609.61
2016,9,18,16,30,724.0,56.0,3.4,26.0,298.0,733.18,571.57
2016,9,18,16,45,677.0,51.5,3.4,25.5,247.5,662.32,521.37
2016,9,18,17,0,630.0,47.0,3.4,25.0,197.0,592.38,469.27
2016,9,18,17,15,553.0,40.5,3.35,24.0,148.5,498.88,396.7
2016,9,18,17,30,476.0,34.0,3.3,23.0,100.0,418.05,329.25
2016,9,18,17,45,338.5,24.0,3.3,22.5,60.5,292.89,206.11
2016,9,18,18,0,201.0,14.0,3.3,22.0,21.0,131.98,0.0
2016,9,18,18,15,100.5,7.0,3.25,21.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,199.5,12.5,2.55,17.5,31.0,10.19,0.0
2016,9,19,6,30,399.0,25.0,2.6,18.0,62.0,22.78,12.51
2016,9,19,6,45,494.5,32.0,2.65,19.0,108.0,29.27,19.47
2016,9,19,7,0,590.0,39.0,2.7,20.0,154.0,35.92,25.6
2016,9,19,7,15,646.5,44.0,2.7,20.5,204.0,40.66,29.92
2016,9,19,7,30,703.0,49.0,2.7,21.0,254.0,45.45,34.11
2016,9,19,7,45,740.5,52.5,2.7,22.0,304.5,48.85,36.88
2016,9,19,8,0,778.0,56.0,2.7,23.0,355.0,52.26,39.57
2016,9,19,8,15,804.0,59.0,2.7,23.5,403.5,61.28,47.08
2016,9,19,8,30,830.0,62.0,2.7,24.0,452.0,70.54,54.68
2016,9,19,8,45,848.5,64.0,2.75,24.5,497.0,131.5,70.13
2016,9,19,9,0,867.0,66.0,2.8,25.0,542.0,194.43,112.98
2016,9,19,9,15,881.0,67.5,2.8,25.0,582.5,257.7,164.76
2016,9,19,9,30,895.0,69.0,2.8,25.0,623.0,321.85,220.25
2016,9,19,9,45,904.0,71.5,2.85,25.5,657.5,385.71,275.41
2016,9,19,10,0,913.0,74.0,2.9,26.0,692.0,449.34,329.15
2016,9,19,10,15,920.5,75.0,2.9,26.0,720.5,510.46,379.99
2016,9,19,10,30,928.0,76.0,2.9,26.0,749.0,570.59,428.46
2016,9,19,10,45,932.5,77.0,2.95,26.5,770.5,627.7,472.45
2016,9,19,11,0,937.0,78.0,3.0,27.0,792.0,682.99,513.65
2016,9,19,11,15,940.5,78.5,3.0,27.0,805.5,735.03,552.18
2016,9,19,11,30,944.0,79.0,3.0,27.0,819.0,784.65,586.95
2016,9,19,11,45,944.0,80.5,3.05,27.5,824.5,829.91,616.33
2016,9,19,12,0,944.0,82.0,3.1,28.0,830.0,872.07,643.34
2016,9,19,12,15,944.0,81.5,3.15,27.5,828.0,908.89,669.24
2016,9,19,12,30,944.0,81.0,3.2,27.0,826.0,942.22,692.91
2016,9,19,12,45,934.5,85.0,3.25,27.0,814.5,968.0,710.32
2016,9,19,13,0,925.0,89.0,3.3,27.0,803.0,989.69,725.18
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,1007.65,737.38
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,1021.59,747.1
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,1028.74,752.99
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,1031.75,756.42
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,1027.18,756.21
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,1018.59,753.57
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,1003.43,745.26
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,984.52,734.6
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,955.43,718.21
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,923.17,699.57
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,893.16,681.23
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,849.18,652.78
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,792.26,615.42
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,734.28,576.0
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,661.02,523.65
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,588.79,469.33
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,498.99,398.85
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,409.2,323.44
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,276.21,186.89
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,114.3,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
