Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,12.2,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,25.57,14.82
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,33.67,23.78
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,41.88,31.54
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,47.42,36.71
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,53.0,41.7
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,56.19,44.33
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,64.3,51.18
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,67.08,53.34
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,77.52,53.3
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,136.93,77.12
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,199.53,120.9
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,267.0,177.2
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,330.74,233.39
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,393.86,288.87
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,457.36,343.47
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,518.27,395.28
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,578.26,444.81
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,635.74,490.23
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,691.59,533.03
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,743.14,572.39
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,792.24,608.28
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,836.81,638.31
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,878.29,665.97
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,915.07,691.28
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,948.37,714.2
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,974.42,732.57
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,996.52,748.43
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,1013.52,762.16
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,1026.46,773.39
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,1032.17,778.47
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,1033.74,780.99
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,1028.16,778.56
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,1018.58,773.62
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,1001.35,763.62
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,980.41,751.2
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,962.58,742.42
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,929.12,722.56
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,886.92,695.15
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,842.27,665.45
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,783.76,625.53
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,724.3,583.5
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,648.68,527.35
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,581.15,474.6
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,482.23,393.73
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,389.52,312.61
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,247.62,157.89
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,84.0,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,11.8,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,24.74,13.86
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,33.67,23.8
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,42.64,32.3
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,48.53,37.89
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,54.45,43.33
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,58.3,46.67
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,62.18,49.92
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,70.39,57.05
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,83.03,57.59
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,157.24,105.72
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,205.0,152.2
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,247.12,185.43
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,294.96,224.87
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,371.09,282.57
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,469.02,360.87
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,532.02,415.13
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,594.22,467.11
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,653.85,515.47
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,711.97,561.22
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,765.31,603.05
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,816.16,641.0
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,862.81,674.88
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,906.34,706.43
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,943.74,733.24
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,977.51,757.5
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,1004.09,776.75
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,1026.55,793.25
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,1043.06,805.38
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,1055.35,814.74
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,1062.76,821.29
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,1065.92,825.1
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,1059.75,823.41
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,1049.41,819.01
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,1032.39,808.43
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,1011.51,795.27
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,980.51,776.39
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,957.89,763.51
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,914.12,733.43
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,867.87,701.11
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,808.19,658.89
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,747.49,614.47
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,669.97,555.14
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,593.59,493.76
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,497.2,412.72
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,400.42,325.51
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,244.11,140.51
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,73.57,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,10.62,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,22.44,11.73
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,29.56,20.25
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,36.87,27.27
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,45.44,35.2
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,50.91,40.16
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,53.82,42.67
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,56.81,45.17
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,59.91,47.69
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,74.99,48.78
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,143.63,81.27
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,208.18,128.1
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,272.87,183.16
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,338.42,241.49
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,402.54,298.76
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,466.4,354.49
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,528.79,408.07
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,590.15,459.18
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,648.16,505.24
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,704.25,548.32
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,756.54,588.63
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,806.32,625.05
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,851.1,655.51
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,892.69,683.51
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,929.88,709.37
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,963.53,732.79
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,989.52,751.3
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,1011.46,767.2
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,1028.0,779.29
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,1040.4,788.76
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,1045.69,794.18
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,1046.81,797.1
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,1040.58,796.29
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,1030.31,792.87
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,1011.16,782.29
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,1000.93,778.05
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,968.32,758.61
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,932.53,736.76
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,885.69,705.41
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,836.65,671.77
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,774.87,628.27
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,712.28,582.6
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,640.16,527.4
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,563.59,465.82
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,458.32,377.61
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,359.97,288.47
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,180.96,83.07
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,9.44,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,19.92,9.32
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,27.06,17.91
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,34.35,24.81
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,42.72,32.49
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,48.2,37.43
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,51.47,40.26
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,54.79,43.04
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,57.51,45.21
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,73.67,46.34
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,140.12,78.35
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,202.5,123.1
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,265.14,175.88
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,328.74,231.8
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,391.06,286.3
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,453.13,339.16
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,513.77,389.29
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,573.51,436.94
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,629.26,480.26
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,683.14,520.88
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,734.1,559.66
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,782.68,594.8
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,826.12,625.24
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,866.44,653.48
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,902.36,680.02
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,934.84,704.38
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,961.81,724.16
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,985.0,741.54
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,930.22,705.32
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,833.08,637.35
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,945.88,720.22
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,1019.77,771.65
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,1013.19,767.94
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,1002.65,762.36
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,981.94,750.27
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,957.76,735.87
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,938.23,725.52
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,903.4,704.24
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,858.25,675.53
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,810.98,644.6
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,749.81,602.09
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,688.08,557.58
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,614.38,500.77
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,548.51,447.33
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,447.57,363.74
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,353.93,278.38
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,174.59,51.51
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,8.65,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,20.04,8.8
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,27.47,18.06
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,35.03,25.18
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,39.81,29.65
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,44.67,34.01
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,48.5,37.33
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,52.33,40.54
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,61.12,48.0
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,80.15,49.6
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,142.25,77.66
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,206.47,123.61
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,270.76,176.98
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,335.9,232.98
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,400.03,287.89
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,464.17,341.24
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,526.06,391.01
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,586.83,437.97
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,644.73,481.4
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,700.73,522.0
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,752.68,559.64
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,802.04,592.95
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,846.61,621.65
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,887.97,648.06
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,924.55,672.55
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,957.52,694.75
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,981.87,711.53
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,1001.99,725.8
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,1018.66,737.46
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,1031.22,746.7
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,1036.13,751.86
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,1036.88,754.59
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,1030.27,752.24
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,1019.64,747.49
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,1000.56,737.37
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,977.85,724.95
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,945.95,707.76
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,922.56,696.1
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,868.44,661.63
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,812.62,625.28
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,750.5,585.49
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,693.97,547.8
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,601.26,479.81
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,511.9,410.77
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,405.77,325.17
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,307.33,236.2
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,151.92,7.35
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,9.44,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,19.83,7.82
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,28.92,18.89
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,38.04,27.3
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,44.09,32.84
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,50.15,38.19
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,54.78,42.04
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,64.25,49.91
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,67.77,52.66
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,88.09,54.78
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,149.38,84.06
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,212.56,129.08
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,275.16,179.54
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,339.11,232.59
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,403.92,284.89
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,468.32,335.15
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,529.52,382.25
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,589.84,426.82
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,640.54,462.84
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,692.56,498.03
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,743.48,531.97
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,792.2,563.4
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,827.17,583.03
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,857.16,599.04
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,890.43,618.12
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,920.41,634.98
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,953.34,652.2
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,983.08,667.3
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,996.57,678.91
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,1006.05,688.7
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,991.01,682.79
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,981.59,680.59
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,969.39,678.95
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,953.5,674.87
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,921.2,658.9
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,885.68,640.51
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,845.77,619.26
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,803.35,595.67
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,756.41,568.62
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,707.66,539.1
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,631.71,489.29
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,565.25,444.0
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,497.54,394.38
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,431.6,343.13
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,330.47,260.78
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,237.56,176.81
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,114.56,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,9.44,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,19.71,7.01
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,29.53,19.42
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,39.36,28.52
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,46.05,34.67
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,52.75,40.61
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,57.28,44.48
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,61.79,48.22
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,64.99,50.63
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,91.91,57.57
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,150.96,85.94
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,212.91,129.98
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,275.57,180.71
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,339.73,234.1
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,402.28,285.95
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,465.04,336.42
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,526.28,384.41
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,584.01,428.14
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,639.92,467.99
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,694.17,505.03
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,744.1,539.52
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,791.72,571.15
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,834.51,597.41
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,874.32,621.57
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,909.57,644.01
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,941.46,664.4
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,977.33,687.29
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,1009.82,708.08
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,1025.84,720.39
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,1037.73,730.6
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,1042.96,735.54
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,1044.03,738.19
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,1037.32,736.85
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,1026.59,733.26
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,1007.27,723.03
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,984.3,710.64
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,963.55,701.06
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,927.37,681.34
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,881.45,654.31
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,833.33,625.04
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,770.98,584.9
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,707.97,542.61
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,626.51,485.16
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,554.65,431.21
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,446.54,346.79
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,346.7,252.36
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,165.0,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,8.65,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,18.18,5.1
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,26.9,17.05
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,35.68,25.22
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,41.42,30.51
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,47.2,35.64
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,55.44,42.63
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,59.72,46.04
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,63.01,48.62
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,86.72,51.64
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,147.28,81.22
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,210.39,126.1
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,273.64,176.89
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,340.38,231.56
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,402.63,282.16
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,465.66,331.81
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,526.69,379.86
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,586.84,425.85
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,643.28,467.09
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,697.94,505.85
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,749.04,542.27
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,797.72,575.12
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,841.39,603.83
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,881.98,630.55
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,917.94,654.33
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,950.42,676.0
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,977.18,694.99
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,1000.13,711.74
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,1016.32,722.94
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,1028.43,731.85
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,1032.92,736.98
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,1033.29,739.76
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,1026.43,738.94
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,1015.59,735.81
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,995.71,725.54
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,972.23,713.03
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,952.19,703.53
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,916.8,683.67
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,869.14,654.41
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,819.42,622.95
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,756.99,583.3
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,693.97,541.16
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,610.36,480.49
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,536.81,423.67
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,426.83,335.17
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,325.9,233.17
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,125.13,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,8.65,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,18.24,4.05
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,26.17,16.51
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,34.25,24.23
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,39.7,29.34
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,48.95,37.6
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,53.36,41.43
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,57.76,45.13
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,60.78,47.54
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,86.52,51.15
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,147.74,82.39
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,215.62,133.11
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,278.79,186.34
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,343.0,242.16
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,406.27,296.94
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,469.6,350.33
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,530.75,401.3
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,590.94,450.02
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,647.81,493.96
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,702.84,535.2
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,753.77,573.26
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,802.22,607.34
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,845.88,637.46
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,886.47,665.41
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,922.07,690.95
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,954.14,714.22
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,978.97,731.35
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,999.83,745.99
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,1014.91,756.56
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,1025.9,764.61
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,1030.71,769.16
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,1031.43,771.22
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,1024.01,769.17
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,1012.65,764.68
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,992.16,752.64
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,980.42,746.72
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,947.14,727.33
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,910.82,705.67
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,862.01,673.33
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,811.22,638.82
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,745.49,593.11
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,679.38,545.19
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,599.04,483.99
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,515.14,416.55
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,399.67,320.44
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,290.27,203.53
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,109.99,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,8.65,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,18.12,2.7
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,27.21,17.61
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,36.39,26.51
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,42.46,32.28
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,48.58,37.88
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,72.4,58.9
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,97.63,80.72
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,78.53,63.68
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,91.62,55.66
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,151.48,87.3
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,214.09,134.73
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,277.36,188.88
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,341.87,245.68
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,406.49,302.12
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,469.58,356.01
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,530.07,407.05
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,589.62,455.77
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,645.55,499.55
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,699.72,540.65
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,750.13,578.73
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,798.09,612.79
2016,9,29,11,45,923.5,92.5,3.25,21.0,781.5,841.39,642.85
2016,9,29,12,0,924.0,93.0,3.3,21.0,786.0,881.63,670.68
2016,9,29,12,15,922.5,93.0,3.3,20.5,782.5,916.38,695.66
2016,9,29,12,30,921.0,93.0,3.3,20.0,779.0,947.59,718.31
2016,9,29,12,45,914.0,94.5,3.35,20.0,766.5,971.65,735.16
2016,9,29,13,0,907.0,96.0,3.4,20.0,754.0,991.76,749.49
2016,9,29,13,15,901.5,95.0,3.4,19.5,734.5,1006.54,761.47
2016,9,29,13,30,896.0,94.0,3.4,19.0,715.0,1017.3,770.97
2016,9,29,13,45,886.5,93.0,3.45,19.0,688.5,1019.99,774.17
2016,9,29,14,0,877.0,92.0,3.5,19.0,662.0,1018.64,774.86
2016,9,29,14,15,865.5,90.0,3.5,19.0,628.5,1010.05,770.46
2016,9,29,14,30,854.0,88.0,3.5,19.0,595.0,1010.56,772.51
2016,9,29,14,45,838.0,85.5,3.55,19.0,556.0,988.94,759.81
2016,9,29,15,0,822.0,83.0,3.6,19.0,517.0,963.73,744.78
2016,9,29,15,15,800.5,80.0,3.6,18.5,473.0,929.02,724.06
2016,9,29,15,30,779.0,77.0,3.6,18.0,429.0,891.37,700.94
2016,9,29,15,45,748.5,73.5,3.65,17.5,381.0,841.84,668.93
2016,9,29,16,0,718.0,70.0,3.7,17.0,333.0,790.41,634.55
2016,9,29,16,15,674.5,65.0,3.65,16.5,283.5,730.46,591.93
2016,9,29,16,30,631.0,60.0,3.6,16.0,234.0,664.67,542.98
2016,9,29,16,45,563.5,53.0,3.55,16.0,184.5,576.88,473.4
2016,9,29,17,0,496.0,46.0,3.5,16.0,135.0,492.3,403.05
2016,9,29,17,15,386.0,36.0,3.4,15.5,91.5,376.6,304.12
2016,9,29,17,30,276.0,26.0,3.3,15.0,48.0,264.39,175.7
2016,9,29,17,45,138.0,13.0,3.25,14.5,24.0,99.45,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
