Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,6,15,88.5,10.5,2.95,11.0,16.0,8.26,0.0
2016,9,30,6,30,177.0,21.0,3.0,11.0,32.0,17.18,0.56
2016,9,30,6,45,281.5,34.5,3.15,11.5,70.5,28.19,18.41
2016,9,30,7,0,386.0,48.0,3.3,12.0,109.0,39.1,28.97
2016,9,30,7,15,449.5,58.0,3.35,12.5,154.5,46.77,36.23
2016,9,30,7,30,513.0,68.0,3.4,13.0,200.0,54.36,43.19
2016,9,30,7,45,573.0,71.0,3.45,13.5,247.0,56.56,45.14
2016,9,30,8,0,633.0,74.0,3.5,14.0,294.0,58.98,47.15
2016,9,30,8,15,602.0,94.5,3.55,14.0,328.5,72.36,58.9
2016,9,30,8,30,571.0,115.0,3.6,14.0,363.0,105.54,71.67
2016,9,30,8,45,700.5,98.0,3.65,14.5,434.0,151.0,91.98
2016,9,30,9,0,830.0,81.0,3.7,15.0,505.0,216.02,137.92
2016,9,30,9,15,847.0,83.0,3.65,15.0,545.5,279.43,193.38
2016,9,30,9,30,864.0,85.0,3.6,15.0,586.0,346.23,253.41
2016,9,30,9,45,877.5,86.5,3.6,15.5,621.0,409.29,309.74
2016,9,30,10,0,891.0,88.0,3.6,16.0,656.0,472.57,364.86
2016,9,30,10,15,900.5,89.5,3.6,16.0,684.5,533.85,417.47
2016,9,30,10,30,910.0,91.0,3.6,16.0,713.0,594.36,467.87
2016,9,30,10,45,723.5,168.0,3.6,16.5,671.0,608.72,479.3
2016,9,30,11,0,537.0,245.0,3.6,17.0,629.0,591.51,465.3
2016,9,30,11,15,732.0,170.5,3.6,17.0,704.5,702.86,552.33
2016,9,30,11,30,927.0,96.0,3.6,17.0,780.0,806.45,630.69
2016,9,30,11,45,928.5,96.5,3.65,17.0,785.0,850.74,661.65
2016,9,30,12,0,930.0,97.0,3.7,17.0,790.0,892.03,690.75
2016,9,30,12,15,723.0,180.0,3.7,16.5,717.5,849.07,661.29
2016,9,30,12,30,516.0,263.0,3.7,16.0,645.0,763.99,597.78
2016,9,30,12,45,520.5,256.0,3.75,16.0,636.0,782.23,612.71
2016,9,30,13,0,525.0,249.0,3.8,16.0,627.0,798.03,625.21
2016,9,30,13,15,377.5,286.0,3.8,16.0,554.0,685.02,540.09
2016,9,30,13,30,230.0,323.0,3.8,16.0,481.0,566.18,448.72
2016,9,30,13,45,387.5,265.0,3.8,16.0,519.5,692.91,549.7
2016,9,30,14,0,545.0,207.0,3.8,16.0,558.0,821.72,648.35
2016,9,30,14,15,432.0,227.5,3.7,15.5,497.0,734.19,582.68
2016,9,30,14,30,319.0,248.0,3.6,15.0,436.0,621.84,498.65
2016,9,30,14,45,448.0,196.5,3.55,15.0,441.5,719.63,577.5
2016,9,30,15,0,577.0,145.0,3.5,15.0,447.0,798.24,638.5
2016,9,30,15,15,424.5,162.0,3.45,15.0,374.0,650.82,527.65
2016,9,30,15,30,272.0,179.0,3.4,15.0,301.0,494.88,405.94
2016,9,30,15,45,252.5,160.0,3.4,15.0,263.5,450.56,372.61
2016,9,30,16,0,233.0,141.0,3.4,15.0,226.0,405.86,337.69
2016,9,30,16,15,214.5,123.0,3.35,14.5,192.0,363.45,304.24
2016,9,30,16,30,196.0,105.0,3.3,14.0,158.0,321.37,269.93
2016,9,30,16,45,172.0,84.5,3.25,13.5,124.0,271.31,227.62
2016,9,30,17,0,148.0,64.0,3.2,13.0,90.0,221.98,184.44
2016,9,30,17,15,107.0,44.5,3.1,12.5,60.0,162.6,130.6
2016,9,30,17,30,66.0,25.0,3.0,12.0,30.0,97.73,56.64
2016,9,30,17,45,33.0,12.5,2.95,12.0,15.0,31.16,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,103.0,10.5,1.1,9.5,16.5,8.26,0.0
2016,10,1,6,30,206.0,21.0,1.1,10.0,33.0,17.3,0.0
2016,10,1,6,45,335.5,32.5,1.15,11.0,75.0,26.8,17.17
2016,10,1,7,0,465.0,44.0,1.2,12.0,117.0,36.39,26.59
2016,10,1,7,15,541.0,51.5,1.25,12.5,166.0,42.46,32.41
2016,10,1,7,30,617.0,59.0,1.3,13.0,215.0,48.6,38.06
2016,10,1,7,45,667.5,64.0,1.4,13.5,265.5,52.61,41.64
2016,10,1,8,0,718.0,69.0,1.5,14.0,316.0,61.33,49.26
2016,10,1,8,15,750.5,73.0,1.55,14.5,365.0,64.6,51.94
2016,10,1,8,30,783.0,77.0,1.6,15.0,414.0,95.37,57.46
2016,10,1,8,45,808.0,79.5,1.65,15.5,459.0,155.79,90.7
2016,10,1,9,0,833.0,82.0,1.7,16.0,504.0,219.15,139.27
2016,10,1,9,15,849.5,84.0,1.7,16.0,544.5,282.66,194.13
2016,10,1,9,30,866.0,86.0,1.7,16.0,585.0,349.36,253.04
2016,10,1,9,45,883.5,86.0,1.75,16.5,620.5,412.81,308.48
2016,10,1,10,0,901.0,86.0,1.8,17.0,656.0,476.89,362.96
2016,10,1,10,15,909.5,87.0,1.85,17.0,684.0,537.74,414.06
2016,10,1,10,30,918.0,88.0,1.9,17.0,712.0,597.66,462.83
2016,10,1,10,45,924.0,89.0,2.0,17.5,732.5,654.87,507.43
2016,10,1,11,0,930.0,90.0,2.1,18.0,753.0,710.36,549.41
2016,10,1,11,15,933.5,90.5,2.2,18.0,765.5,761.62,588.33
2016,10,1,11,30,937.0,91.0,2.3,18.0,778.0,810.43,623.12
2016,10,1,11,45,937.5,91.5,2.45,18.5,782.5,854.16,652.84
2016,10,1,12,0,938.0,92.0,2.6,19.0,787.0,894.79,680.27
2016,10,1,12,15,937.5,92.0,2.65,19.0,783.5,930.73,704.91
2016,10,1,12,30,937.0,92.0,2.7,19.0,780.0,963.16,727.19
2016,10,1,12,45,935.0,91.0,2.8,19.0,768.5,989.42,745.86
2016,10,1,13,0,933.0,90.0,2.9,19.0,757.0,1011.82,762.1
2016,10,1,13,15,927.5,89.0,2.95,19.0,738.0,1026.82,773.12
2016,10,1,13,30,922.0,88.0,3.0,19.0,719.0,1037.7,781.62
2016,10,1,13,45,914.5,86.5,3.1,19.0,692.0,1041.84,786.31
2016,10,1,14,0,907.0,85.0,3.2,19.0,665.0,1041.84,788.45
2016,10,1,14,15,896.0,83.5,3.25,18.5,631.5,1034.17,786.69
2016,10,1,14,30,885.0,82.0,3.3,18.0,598.0,1022.54,782.42
2016,10,1,14,45,869.5,79.5,3.35,18.0,558.0,1001.21,770.14
2016,10,1,15,0,854.0,77.0,3.4,18.0,518.0,988.55,763.93
2016,10,1,15,15,832.5,74.5,3.45,17.5,473.5,953.92,743.71
2016,10,1,15,30,811.0,72.0,3.5,17.0,429.0,916.26,721.09
2016,10,1,15,45,780.5,68.5,3.55,17.0,380.5,865.97,687.41
2016,10,1,16,0,750.0,65.0,3.6,17.0,332.0,813.73,651.38
2016,10,1,16,15,706.0,60.5,3.55,16.5,281.5,746.51,603.46
2016,10,1,16,30,662.0,56.0,3.5,16.0,231.0,678.95,553.13
2016,10,1,16,45,592.0,49.5,3.45,15.5,181.0,595.8,487.83
2016,10,1,17,0,522.0,43.0,3.4,15.0,131.0,508.98,415.88
2016,10,1,17,15,401.5,33.0,3.25,14.5,87.0,384.76,308.02
2016,10,1,17,30,281.0,23.0,3.1,14.0,43.0,258.88,134.35
2016,10,1,17,45,140.5,11.5,3.0,13.5,21.5,99.78,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.5,7.0,5.51,0.0
2016,10,2,6,30,0.0,14.0,2.0,11.0,14.0,10.67,0.0
2016,10,2,6,45,2.5,32.5,2.15,11.5,33.0,24.25,14.8
2016,10,2,7,0,5.0,51.0,2.3,12.0,52.0,37.54,27.52
2016,10,2,7,15,15.5,71.5,2.35,12.0,75.0,52.06,40.98
2016,10,2,7,30,26.0,92.0,2.4,12.0,98.0,65.44,53.26
2016,10,2,7,45,32.5,111.0,2.45,12.5,121.0,78.22,64.66
2016,10,2,8,0,39.0,130.0,2.5,13.0,144.0,90.79,75.62
2016,10,2,8,15,87.0,155.5,2.5,13.0,191.0,107.35,90.05
2016,10,2,8,30,135.0,181.0,2.5,13.0,238.0,128.52,100.29
2016,10,2,8,45,67.5,138.0,2.5,13.5,166.5,109.41,84.15
2016,10,2,9,0,0.0,95.0,2.5,14.0,95.0,72.79,56.02
2016,10,2,9,15,402.5,99.0,2.5,14.0,329.0,181.69,131.4
2016,10,2,9,30,805.0,103.0,2.5,14.0,563.0,344.25,254.37
2016,10,2,9,45,519.0,195.0,2.5,14.5,498.5,358.75,276.59
2016,10,2,10,0,233.0,287.0,2.5,15.0,434.0,331.79,261.18
2016,10,2,10,15,557.0,193.5,2.5,15.0,564.0,451.87,355.67
2016,10,2,10,30,881.0,100.0,2.5,15.0,694.0,589.45,463.52
2016,10,2,10,45,444.0,151.0,2.55,15.5,450.5,426.08,339.38
2016,10,2,11,0,7.0,202.0,2.6,16.0,207.0,163.43,127.94
2016,10,2,11,15,3.5,158.5,2.65,16.0,161.0,126.54,98.54
2016,10,2,11,30,0.0,115.0,2.7,16.0,115.0,89.3,68.13
2016,10,2,11,45,94.0,236.0,2.75,16.0,305.5,292.85,234.15
2016,10,2,12,0,188.0,357.0,2.8,16.0,496.0,496.94,392.15
2016,10,2,12,15,189.5,354.0,2.85,16.0,493.5,508.27,400.1
2016,10,2,12,30,191.0,351.0,2.9,16.0,491.0,518.82,408.53
2016,10,2,12,45,96.0,256.0,3.0,16.0,327.0,341.64,271.84
2016,10,2,13,0,1.0,161.0,3.1,16.0,163.0,129.46,100.73
2016,10,2,13,15,95.5,241.5,3.15,16.0,307.0,337.51,270.94
2016,10,2,13,30,190.0,322.0,3.2,16.0,451.0,527.12,418.77
2016,10,2,13,45,97.5,255.0,3.3,16.0,321.5,364.73,291.68
2016,10,2,14,0,5.0,188.0,3.4,16.0,192.0,160.91,127.04
2016,10,2,14,15,230.0,199.5,3.4,15.5,333.5,470.09,382.43
2016,10,2,14,30,455.0,211.0,3.4,15.0,475.0,743.54,594.49
2016,10,2,14,45,434.5,199.0,3.4,15.0,437.0,709.68,568.75
2016,10,2,15,0,414.0,187.0,3.4,15.0,399.0,673.75,543.4
2016,10,2,15,15,596.0,131.5,3.4,15.0,407.0,795.44,638.52
2016,10,2,15,30,778.0,76.0,3.4,15.0,415.0,889.25,707.99
2016,10,2,15,45,751.5,71.5,3.45,15.0,368.0,842.1,674.96
2016,10,2,16,0,725.0,67.0,3.5,15.0,321.0,792.91,640.61
2016,10,2,16,15,679.5,62.0,3.45,14.5,271.0,724.31,590.91
2016,10,2,16,30,634.0,57.0,3.4,14.0,221.0,663.25,544.78
2016,10,2,16,45,566.5,49.5,3.35,13.5,172.5,574.76,474.38
2016,10,2,17,0,499.0,42.0,3.3,13.0,124.0,489.63,402.78
2016,10,2,17,15,375.5,32.0,3.15,12.5,81.0,364.4,292.02
2016,10,2,17,30,252.0,22.0,3.0,12.0,38.0,234.75,92.2
2016,10,2,17,45,126.0,11.0,2.95,12.0,19.0,89.98,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,10.0,0.5,0.39,0.0
2016,10,3,6,30,0.0,1.0,0.9,10.0,1.0,0.75,0.0
2016,10,3,6,45,0.0,4.0,1.0,10.5,4.0,3.02,0.0
2016,10,3,7,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,10,3,7,15,0.0,10.0,1.15,11.0,10.0,7.58,1.2
2016,10,3,7,30,0.0,13.0,1.2,11.0,13.0,9.87,3.33
2016,10,3,7,45,0.0,16.0,1.3,11.5,16.0,12.16,5.42
2016,10,3,8,0,0.0,19.0,1.4,12.0,19.0,14.46,7.48
2016,10,3,8,15,0.0,19.0,1.5,12.0,19.0,14.47,7.46
2016,10,3,8,30,0.0,19.0,1.6,12.0,19.0,14.48,6.88
2016,10,3,8,45,0.0,48.5,1.75,12.5,48.5,37.12,26.26
2016,10,3,9,0,0.0,78.0,1.9,13.0,78.0,59.94,45.47
2016,10,3,9,15,0.0,97.0,2.0,13.0,97.0,74.46,57.56
2016,10,3,9,30,0.0,116.0,2.1,13.0,116.0,88.93,69.51
2016,10,3,9,45,0.5,142.0,2.25,13.5,142.5,109.12,85.94
2016,10,3,10,0,1.0,168.0,2.4,14.0,169.0,129.76,102.57
2016,10,3,10,15,2.0,173.5,2.5,14.0,175.5,135.21,106.85
2016,10,3,10,30,3.0,179.0,2.6,14.0,182.0,140.81,111.29
2016,10,3,10,45,4.0,183.5,2.75,14.0,187.0,145.76,115.23
2016,10,3,11,0,5.0,188.0,2.9,14.0,192.0,150.85,119.32
2016,10,3,11,15,4.0,180.0,2.95,14.0,183.0,144.42,113.99
2016,10,3,11,30,3.0,172.0,3.0,14.0,174.0,137.75,108.49
2016,10,3,11,45,2.5,167.5,3.1,14.0,169.5,134.17,105.55
2016,10,3,12,0,2.0,163.0,3.2,14.0,165.0,130.48,102.53
2016,10,3,12,15,2.5,168.5,3.2,14.0,171.0,135.97,107.05
2016,10,3,12,30,3.0,174.0,3.2,14.0,177.0,141.59,111.69
2016,10,3,12,45,1.5,160.5,3.2,14.0,162.0,129.16,101.53
2016,10,3,13,0,0.0,147.0,3.2,14.0,147.0,116.58,91.25
2016,10,3,13,15,2.5,167.5,3.15,14.0,169.5,137.17,108.36
2016,10,3,13,30,5.0,188.0,3.1,14.0,192.0,158.77,126.23
2016,10,3,13,45,2.5,144.5,3.1,14.0,146.5,118.04,92.89
2016,10,3,14,0,0.0,101.0,3.1,14.0,101.0,78.36,60.1
2016,10,3,14,15,0.0,105.5,3.05,13.5,105.5,82.29,63.67
2016,10,3,14,30,0.0,110.0,3.0,13.0,110.0,86.44,67.42
2016,10,3,14,45,0.0,81.0,2.95,13.0,81.0,62.29,47.26
2016,10,3,15,0,0.0,52.0,2.9,13.0,52.0,39.84,28.38
2016,10,3,15,15,0.0,50.0,2.8,13.0,50.0,38.28,27.15
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,36.72,25.91
2016,10,3,15,45,331.0,61.5,2.6,13.0,175.5,431.25,364.49
2016,10,3,16,0,662.0,75.0,2.5,13.0,303.0,751.65,612.52
2016,10,3,16,15,613.0,69.0,2.35,13.0,255.0,680.92,556.0
2016,10,3,16,30,564.0,63.0,2.2,13.0,207.0,610.72,501.27
2016,10,3,16,45,486.5,55.0,2.05,13.0,159.5,515.57,424.48
2016,10,3,17,0,409.0,47.0,1.9,13.0,112.0,424.24,347.33
2016,10,3,17,15,285.5,35.0,1.8,12.5,72.0,300.2,237.17
2016,10,3,17,30,162.0,23.0,1.7,12.0,32.0,171.52,33.07
2016,10,3,17,45,81.0,11.5,1.65,12.0,16.0,61.3,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,9.0,1.85,10.0,13.5,7.08,0.0
2016,10,4,6,30,188.0,18.0,1.9,10.0,27.0,14.8,0.0
2016,10,4,6,45,325.0,29.0,2.0,10.5,67.5,23.94,14.23
2016,10,4,7,0,462.0,40.0,2.1,11.0,108.0,33.21,23.73
2016,10,4,7,15,540.5,47.5,2.1,11.0,156.5,39.39,29.76
2016,10,4,7,30,619.0,55.0,2.1,11.0,205.0,45.63,35.66
2016,10,4,7,45,395.5,94.0,2.15,11.5,198.0,68.4,56.13
2016,10,4,8,0,172.0,133.0,2.2,12.0,191.0,92.46,77.42
2016,10,4,8,15,483.0,102.0,2.15,12.5,297.5,74.25,60.95
2016,10,4,8,30,794.0,71.0,2.1,13.0,404.0,96.49,56.36
2016,10,4,8,45,819.5,73.5,2.1,13.5,449.5,157.66,92.09
2016,10,4,9,0,845.0,76.0,2.1,14.0,495.0,221.78,142.59
2016,10,4,9,15,862.0,78.0,2.05,14.5,535.5,288.86,200.88
2016,10,4,9,30,879.0,80.0,2.0,15.0,576.0,353.48,258.31
2016,10,4,9,45,893.0,81.0,2.0,15.5,610.5,417.03,314.28
2016,10,4,10,0,907.0,82.0,2.0,16.0,645.0,480.81,368.81
2016,10,4,10,15,915.5,83.5,2.05,16.0,673.0,542.25,420.64
2016,10,4,10,30,924.0,85.0,2.1,16.0,701.0,602.76,470.11
2016,10,4,10,45,931.5,85.0,2.15,16.5,721.5,660.03,514.76
2016,10,4,11,0,939.0,85.0,2.2,17.0,742.0,715.67,556.77
2016,10,4,11,15,942.5,85.5,2.3,17.0,754.5,767.06,595.95
2016,10,4,11,30,946.0,86.0,2.4,17.0,767.0,815.95,630.59
2016,10,4,11,45,947.0,86.0,2.55,17.5,771.0,859.62,660.4
2016,10,4,12,0,948.0,86.0,2.7,18.0,775.0,900.15,687.9
2016,10,4,12,15,946.5,86.0,2.9,18.0,771.0,935.19,713.28
2016,10,4,12,30,945.0,86.0,3.1,18.0,767.0,966.61,736.28
2016,10,4,12,45,935.5,88.5,3.3,18.5,753.5,989.58,752.21
2016,10,4,13,0,926.0,91.0,3.5,19.0,740.0,1008.42,765.48
2016,10,4,13,15,920.0,90.0,3.6,18.5,720.5,1022.55,777.89
2016,10,4,13,30,914.0,89.0,3.7,18.0,701.0,1032.57,787.77
2016,10,4,13,45,904.0,88.5,3.8,18.0,673.5,1035.05,791.25
2016,10,4,14,0,894.0,88.0,3.9,18.0,646.0,1033.44,792.17
2016,10,4,14,15,882.0,86.5,3.95,18.0,612.0,1024.55,787.93
2016,10,4,14,30,870.0,85.0,4.0,18.0,578.0,1011.76,781.18
2016,10,4,14,45,849.0,84.0,4.05,18.0,537.5,999.34,774.81
2016,10,4,15,0,828.0,83.0,4.1,18.0,497.0,970.53,756.98
2016,10,4,15,15,804.5,79.5,4.1,17.5,452.5,932.75,733.8
2016,10,4,15,30,781.0,76.0,4.1,17.0,408.0,892.08,708.13
2016,10,4,15,45,740.5,73.5,4.15,17.0,358.5,833.86,667.82
2016,10,4,16,0,700.0,71.0,4.2,17.0,309.0,781.44,630.72
2016,10,4,16,15,650.0,65.5,4.1,16.5,259.0,709.41,577.77
2016,10,4,16,30,600.0,60.0,4.0,16.0,209.0,637.9,522.88
2016,10,4,16,45,513.5,53.0,3.9,15.5,160.0,535.36,440.63
2016,10,4,17,0,427.0,46.0,3.8,15.0,111.0,437.02,357.68
2016,10,4,17,15,292.5,33.5,3.65,14.5,70.0,303.87,237.2
2016,10,4,17,30,158.0,21.0,3.5,14.0,29.0,163.6,0.0
2016,10,4,17,45,79.0,10.5,3.4,13.5,14.5,59.2,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,8.5,2.65,9.5,13.5,6.69,0.0
2016,10,5,6,30,232.0,17.0,2.7,10.0,27.0,14.06,0.0
2016,10,5,6,45,375.0,26.5,2.75,10.5,68.5,22.08,12.45
2016,10,5,7,0,518.0,36.0,2.8,11.0,110.0,32.94,23.43
2016,10,5,7,15,594.0,42.5,2.75,11.5,159.5,38.94,29.26
2016,10,5,7,30,670.0,49.0,2.7,12.0,209.0,45.02,34.94
2016,10,5,7,45,717.5,53.5,2.7,13.0,260.0,49.21,38.66
2016,10,5,8,0,765.0,58.0,2.7,14.0,311.0,53.43,42.25
2016,10,5,8,15,796.0,61.0,2.65,14.5,359.5,56.26,44.6
2016,10,5,8,30,827.0,64.0,2.6,15.0,408.0,94.68,52.87
2016,10,5,8,45,849.5,66.5,2.6,15.5,453.0,162.02,93.67
2016,10,5,9,0,872.0,69.0,2.6,16.0,498.0,226.65,144.65
2016,10,5,9,15,887.0,71.0,2.55,16.5,538.0,291.12,200.94
2016,10,5,9,30,902.0,73.0,2.5,17.0,578.0,356.49,259.12
2016,10,5,9,45,913.0,74.5,2.45,17.5,612.0,420.56,315.53
2016,10,5,10,0,924.0,76.0,2.4,18.0,646.0,484.49,370.09
2016,10,5,10,15,931.5,77.5,2.45,18.0,673.5,546.26,422.14
2016,10,5,10,30,939.0,79.0,2.5,18.0,701.0,606.93,471.7
2016,10,5,10,45,944.0,79.5,2.55,18.5,720.5,663.77,515.97
2016,10,5,11,0,949.0,80.0,2.6,19.0,740.0,718.69,557.42
2016,10,5,11,15,952.0,80.5,2.7,19.0,752.0,770.03,596.38
2016,10,5,11,30,955.0,81.0,2.8,19.0,764.0,818.8,630.73
2016,10,5,11,45,955.5,81.5,2.9,19.0,768.0,862.79,661.54
2016,10,5,12,0,956.0,82.0,3.0,19.0,772.0,903.59,690.08
2016,10,5,12,15,954.5,81.5,3.1,19.0,768.0,938.19,714.34
2016,10,5,12,30,953.0,81.0,3.2,19.0,764.0,969.12,736.17
2016,10,5,12,45,940.5,85.0,3.3,19.0,749.5,991.05,751.99
2016,10,5,13,0,928.0,89.0,3.4,19.0,735.0,1008.71,765.14
2016,10,5,13,15,922.5,88.0,3.5,19.0,715.5,1023.23,776.37
2016,10,5,13,30,917.0,87.0,3.6,19.0,696.0,1033.66,785.03
2016,10,5,13,45,906.0,86.5,3.75,19.0,668.0,1035.05,788.15
2016,10,5,14,0,895.0,86.0,3.9,19.0,640.0,1032.32,788.68
2016,10,5,14,15,882.5,84.0,3.95,19.0,606.0,1022.17,783.6
2016,10,5,14,30,870.0,82.0,4.0,19.0,572.0,1008.12,776.01
2016,10,5,14,45,850.5,80.5,4.05,19.0,532.0,996.38,770.14
2016,10,5,15,0,831.0,79.0,4.1,19.0,492.0,968.39,752.92
2016,10,5,15,15,807.0,76.0,4.1,18.5,447.0,930.66,729.83
2016,10,5,15,30,783.0,73.0,4.1,18.0,402.0,890.09,704.28
2016,10,5,15,45,746.0,70.0,4.15,18.0,353.5,834.59,666.04
2016,10,5,16,0,709.0,67.0,4.2,18.0,305.0,777.46,625.46
2016,10,5,16,15,658.5,62.0,4.15,17.5,255.0,712.16,577.83
2016,10,5,16,30,608.0,57.0,4.1,17.0,205.0,640.78,523.15
2016,10,5,16,45,521.5,50.0,4.1,16.5,156.0,538.19,441.06
2016,10,5,17,0,435.0,43.0,4.1,16.0,107.0,440.08,358.21
2016,10,5,17,15,297.5,31.0,4.05,15.5,67.0,305.42,233.88
2016,10,5,17,30,160.0,19.0,4.0,15.0,27.0,159.9,0.0
2016,10,5,17,45,80.0,9.5,3.95,14.5,13.5,59.04,0.0
2016,10,5,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,109.0,7.5,1.4,10.5,12.0,5.9,0.0
2016,10,6,6,30,218.0,15.0,1.4,11.0,24.0,11.8,0.0
2016,10,6,6,45,361.5,25.0,1.4,11.5,65.0,20.8,11.1
2016,10,6,7,0,505.0,35.0,1.4,12.0,106.0,32.0,22.47
2016,10,6,7,15,581.0,41.5,1.35,12.5,154.5,37.99,28.29
2016,10,6,7,30,657.0,48.0,1.3,13.0,203.0,44.06,33.95
2016,10,6,7,45,706.0,52.0,1.3,14.0,253.0,47.86,37.32
2016,10,6,8,0,755.0,56.0,1.3,15.0,303.0,51.73,40.59
2016,10,6,8,15,786.0,59.5,1.25,15.5,351.5,54.96,43.29
2016,10,6,8,30,817.0,63.0,1.2,16.0,400.0,94.98,52.46
2016,10,6,8,45,839.5,65.0,1.15,16.5,444.5,161.2,92.66
2016,10,6,9,0,862.0,67.0,1.1,17.0,489.0,224.73,142.32
2016,10,6,9,15,877.5,69.0,1.05,17.5,528.5,288.6,197.21
2016,10,6,9,30,893.0,71.0,1.0,18.0,568.0,353.45,253.65
2016,10,6,9,45,907.0,71.5,0.95,18.5,602.0,417.13,308.13
2016,10,6,10,0,921.0,72.0,0.9,19.0,636.0,481.0,360.81
2016,10,6,10,15,928.5,73.0,0.95,19.0,663.0,541.98,410.71
2016,10,6,10,30,936.0,74.0,1.0,19.0,690.0,601.86,458.12
2016,10,6,10,45,941.0,75.0,1.05,19.5,709.5,658.83,501.01
2016,10,6,11,0,946.0,76.0,1.1,20.0,729.0,713.93,541.12
2016,10,6,11,15,949.0,76.5,1.15,20.0,741.0,764.96,578.03
2016,10,6,11,30,952.0,77.0,1.2,20.0,753.0,813.43,610.61
2016,10,6,11,45,952.5,76.5,1.3,20.5,757.0,856.04,638.5
2016,10,6,12,0,953.0,76.0,1.4,21.0,761.0,895.44,664.12
2016,10,6,12,15,951.5,76.0,1.5,21.0,756.5,930.26,687.97
2016,10,6,12,30,950.0,76.0,1.6,21.0,752.0,961.44,709.52
2016,10,6,12,45,936.0,81.0,1.7,21.0,738.0,982.89,724.87
2016,10,6,13,0,922.0,86.0,1.8,21.0,724.0,1000.03,737.68
2016,10,6,13,15,916.0,85.0,1.9,21.0,704.0,1013.79,748.48
2016,10,6,13,30,910.0,84.0,2.0,21.0,684.0,1023.46,756.85
2016,10,6,13,45,899.5,83.5,2.1,21.0,656.5,1025.13,760.2
2016,10,6,14,0,889.0,83.0,2.2,21.0,629.0,1022.73,761.13
2016,10,6,14,15,877.0,81.0,2.25,21.0,595.0,1012.94,756.77
2016,10,6,14,30,865.0,79.0,2.3,21.0,561.0,999.27,750.02
2016,10,6,14,45,846.0,77.5,2.4,21.0,521.5,987.87,745.42
2016,10,6,15,0,827.0,76.0,2.5,21.0,482.0,960.37,729.9
2016,10,6,15,15,803.5,73.0,2.6,20.5,437.5,923.15,708.93
2016,10,6,15,30,780.0,70.0,2.7,20.0,393.0,883.12,685.42
2016,10,6,15,45,743.0,67.0,2.8,20.0,345.0,827.72,648.83
2016,10,6,16,0,706.0,64.0,2.9,20.0,297.0,770.78,609.84
2016,10,6,16,15,656.5,59.0,2.95,19.0,247.5,706.06,565.17
2016,10,6,16,30,607.0,54.0,3.0,18.0,198.0,635.77,513.51
2016,10,6,16,45,524.0,47.0,3.05,17.5,150.0,536.33,434.99
2016,10,6,17,0,441.0,40.0,3.1,17.0,102.0,441.42,355.34
2016,10,6,17,15,302.5,28.5,3.1,16.0,63.0,306.89,228.64
2016,10,6,17,30,164.0,17.0,3.1,15.0,24.0,126.47,0.0
2016,10,6,17,45,82.0,8.5,3.15,14.5,12.0,6.69,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,13.0,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,16.52,0.0
2016,10,7,6,45,230.0,28.5,1.05,13.5,59.5,23.3,12.61
2016,10,7,7,0,460.0,36.0,1.1,14.0,98.0,30.02,20.5
2016,10,7,7,15,538.0,43.0,1.05,14.5,145.5,35.88,26.17
2016,10,7,7,30,616.0,50.0,1.0,15.0,193.0,45.34,34.79
2016,10,7,7,45,666.5,54.5,1.0,16.0,242.0,49.42,38.38
2016,10,7,8,0,717.0,59.0,1.0,17.0,291.0,53.55,41.86
2016,10,7,8,15,749.5,62.5,0.95,17.5,338.0,56.67,44.44
2016,10,7,8,30,782.0,66.0,0.9,18.0,385.0,96.77,53.84
2016,10,7,8,45,572.5,125.5,0.85,18.5,373.0,166.46,107.28
2016,10,7,9,0,363.0,185.0,0.8,19.0,361.0,206.84,147.58
2016,10,7,9,15,613.5,130.0,0.75,19.5,456.5,265.74,186.75
2016,10,7,9,30,864.0,75.0,0.7,20.0,552.0,349.02,248.62
2016,10,7,9,45,864.0,81.5,0.65,21.0,583.0,410.81,300.14
2016,10,7,10,0,864.0,88.0,0.6,22.0,614.0,471.33,348.57
2016,10,7,10,15,873.0,89.5,0.65,22.0,640.5,530.49,395.96
2016,10,7,10,30,882.0,91.0,0.7,22.0,667.0,588.83,441.22
2016,10,7,10,45,890.0,91.0,0.75,22.5,687.0,644.08,482.02
2016,10,7,11,0,898.0,91.0,0.8,23.0,707.0,697.84,520.47
2016,10,7,11,15,901.5,91.5,0.9,23.0,719.0,747.13,556.46
2016,10,7,11,30,905.0,92.0,1.0,23.0,731.0,794.04,588.53
2016,10,7,11,45,747.5,159.5,1.1,23.5,689.5,790.12,584.95
2016,10,7,12,0,590.0,227.0,1.2,24.0,648.0,750.04,555.87
2016,10,7,12,15,580.0,229.0,1.25,24.0,640.5,770.33,570.98
2016,10,7,12,30,570.0,231.0,1.3,24.0,633.0,787.6,583.34
2016,10,7,12,45,723.5,165.5,1.4,24.0,667.5,895.26,658.04
2016,10,7,13,0,877.0,100.0,1.5,24.0,702.0,973.06,709.01
2016,10,7,13,15,717.5,154.5,1.55,24.0,638.0,918.08,673.9
2016,10,7,13,30,558.0,209.0,1.6,24.0,574.0,822.46,611.87
2016,10,7,13,45,443.5,234.0,1.7,24.5,517.0,744.43,558.11
2016,10,7,14,0,329.0,259.0,1.8,25.0,460.0,640.07,484.58
2016,10,7,14,15,447.0,211.0,1.85,24.5,467.5,734.93,557.27
2016,10,7,14,30,565.0,163.0,1.9,24.0,475.0,802.59,608.34
2016,10,7,14,45,597.5,140.5,1.95,24.0,449.5,819.54,621.24
2016,10,7,15,0,630.0,118.0,2.0,24.0,424.0,822.07,624.86
2016,10,7,15,15,681.5,98.0,2.05,23.5,401.0,841.13,641.31
2016,10,7,15,30,733.0,78.0,2.1,23.0,378.0,847.35,648.79
2016,10,7,15,45,698.0,73.5,2.15,23.0,331.0,799.65,617.34
2016,10,7,16,0,663.0,69.0,2.2,23.0,284.0,744.33,579.81
2016,10,7,16,15,610.5,63.0,2.3,22.0,236.0,670.5,529.44
2016,10,7,16,30,558.0,57.0,2.4,21.0,188.0,597.55,476.6
2016,10,7,16,45,477.0,48.5,2.5,20.5,141.5,499.47,400.03
2016,10,7,17,0,396.0,40.0,2.6,20.0,95.0,405.99,322.25
2016,10,7,17,15,198.0,30.0,2.65,19.5,57.5,229.93,162.69
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,15.74,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,10,8,6,30,145.0,14.0,1.2,15.0,19.0,11.02,0.0
2016,10,8,6,45,282.5,25.5,1.25,15.5,56.0,20.99,10.28
2016,10,8,7,0,420.0,37.0,1.3,16.0,93.0,30.64,20.78
2016,10,8,7,15,502.0,45.0,1.25,16.5,139.5,37.2,27.05
2016,10,8,7,30,584.0,53.0,1.2,17.0,186.0,43.83,33.14
2016,10,8,7,45,632.5,59.0,1.15,18.0,234.5,48.62,37.35
2016,10,8,8,0,681.0,65.0,1.1,19.0,283.0,53.41,41.39
2016,10,8,8,15,716.0,69.0,1.0,19.5,330.0,61.16,47.98
2016,10,8,8,30,751.0,73.0,0.9,20.0,377.0,101.79,57.83
2016,10,8,8,45,774.5,76.5,0.8,21.0,420.5,160.73,93.04
2016,10,8,9,0,798.0,80.0,0.7,22.0,464.0,222.41,140.29
2016,10,8,9,15,816.0,82.5,0.55,22.5,503.0,284.33,191.73
2016,10,8,9,30,834.0,85.0,0.4,23.0,542.0,347.72,244.45
2016,10,8,9,45,855.5,83.5,0.3,23.5,577.0,410.62,295.53
2016,10,8,10,0,877.0,82.0,0.2,24.0,612.0,473.17,344.38
2016,10,8,10,15,886.0,83.5,0.2,24.0,639.0,532.9,390.78
2016,10,8,10,30,895.0,85.0,0.2,24.0,666.0,591.8,434.88
2016,10,8,10,45,901.5,85.5,0.2,24.5,685.5,647.1,474.05
2016,10,8,11,0,908.0,86.0,0.2,25.0,705.0,700.74,510.65
2016,10,8,11,15,911.5,86.5,0.3,25.0,717.0,750.34,545.87
2016,10,8,11,30,915.0,87.0,0.4,25.0,729.0,797.53,577.14
2016,10,8,11,45,916.5,87.0,0.5,25.0,733.0,839.97,605.26
2016,10,8,12,0,918.0,87.0,0.6,25.0,737.0,879.41,631.52
2016,10,8,12,15,917.0,87.0,0.7,25.0,733.0,913.49,654.44
2016,10,8,12,30,916.0,87.0,0.8,25.0,729.0,944.1,675.3
2016,10,8,12,45,914.0,85.5,0.9,25.0,717.5,968.47,692.4
2016,10,8,13,0,912.0,84.0,1.0,25.0,706.0,989.03,707.34
2016,10,8,13,15,906.5,83.0,1.1,25.0,686.5,1002.86,718.27
2016,10,8,13,30,901.0,82.0,1.2,25.0,667.0,1012.69,726.94
2016,10,8,13,45,892.5,81.0,1.35,25.0,640.5,1015.47,732.24
2016,10,8,14,0,884.0,80.0,1.5,25.0,614.0,1014.25,735.13
2016,10,8,14,15,872.0,78.0,1.55,25.0,580.5,1004.24,730.98
2016,10,8,14,30,860.0,76.0,1.6,25.0,547.0,990.38,724.56
2016,10,8,14,45,842.5,74.0,1.7,25.0,507.5,967.28,712.89
2016,10,8,15,0,825.0,72.0,1.8,25.0,468.0,952.85,706.83
2016,10,8,15,15,801.5,69.0,1.85,24.5,424.5,915.56,686.07
2016,10,8,15,30,778.0,66.0,1.9,24.0,381.0,875.51,663.06
2016,10,8,15,45,743.0,62.5,2.0,23.5,333.5,821.41,629.93
2016,10,8,16,0,708.0,59.0,2.1,23.0,286.0,765.8,594.21
2016,10,8,16,15,658.0,54.0,2.1,22.0,237.0,693.75,544.91
2016,10,8,16,30,608.0,49.0,2.1,21.0,188.0,622.02,492.87
2016,10,8,16,45,526.5,42.0,2.15,20.5,141.0,531.53,422.38
2016,10,8,17,0,445.0,35.0,2.2,20.0,94.0,438.55,344.78
2016,10,8,17,15,303.0,24.0,2.2,19.0,56.0,298.11,202.42
2016,10,8,17,30,161.0,13.0,2.2,18.0,18.0,121.07,0.0
2016,10,8,17,45,80.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,6.5,1.05,14.5,9.0,0.0,0.0
2016,10,9,6,30,171.0,13.0,1.0,15.0,18.0,10.23,0.0
2016,10,9,6,45,314.5,23.5,1.0,15.5,56.0,19.46,8.65
2016,10,9,7,0,458.0,34.0,1.0,16.0,94.0,28.42,18.82
2016,10,9,7,15,539.0,41.5,1.0,16.5,141.5,34.73,24.87
2016,10,9,7,30,620.0,49.0,1.0,17.0,189.0,44.57,33.78
2016,10,9,7,45,669.5,54.0,1.05,18.0,238.0,49.07,37.73
2016,10,9,8,0,719.0,59.0,1.1,19.0,287.0,53.59,41.55
2016,10,9,8,15,752.5,63.0,1.05,19.5,334.5,57.11,44.46
2016,10,9,8,30,786.0,67.0,1.0,20.0,382.0,100.81,55.52
2016,10,9,8,45,809.0,70.0,1.0,20.5,426.0,161.49,92.4
2016,10,9,9,0,832.0,73.0,1.0,21.0,470.0,224.78,141.78
2016,10,9,9,15,849.0,75.5,0.95,21.5,509.5,288.46,195.64
2016,10,9,9,30,866.0,78.0,0.9,22.0,549.0,354.99,252.17
2016,10,9,9,45,880.0,79.0,0.9,22.5,583.0,417.51,304.76
2016,10,9,10,0,894.0,80.0,0.9,23.0,617.0,480.26,355.8
2016,10,9,10,15,902.5,81.5,0.9,23.0,644.0,540.65,403.96
2016,10,9,10,30,911.0,83.0,0.9,23.0,671.0,600.1,449.71
2016,10,9,10,45,916.0,84.5,0.9,23.5,690.5,656.2,490.59
2016,10,9,11,0,921.0,86.0,0.9,24.0,710.0,710.49,528.71
2016,10,9,11,15,924.0,86.5,0.9,24.0,722.0,760.29,563.58
2016,10,9,11,30,927.0,87.0,0.9,24.0,734.0,807.6,594.03
2016,10,9,11,45,926.0,88.5,0.9,24.0,737.5,850.03,620.99
2016,10,9,12,0,925.0,90.0,0.9,24.0,741.0,889.29,645.71
2016,10,9,12,15,924.0,89.5,0.9,24.0,736.5,923.06,666.82
2016,10,9,12,30,923.0,89.0,0.9,24.0,732.0,953.31,685.71
2016,10,9,12,45,918.5,89.0,0.95,24.0,720.0,977.19,701.62
2016,10,9,13,0,914.0,89.0,1.0,24.0,708.0,997.19,715.31
2016,10,9,13,15,908.0,88.0,1.0,24.0,688.0,1010.61,724.13
2016,10,9,13,30,902.0,87.0,1.0,24.0,668.0,1020.0,730.68
2016,10,9,13,45,891.0,86.5,1.05,24.0,640.5,1020.92,733.2
2016,10,9,14,0,880.0,86.0,1.1,24.0,613.0,1017.81,733.48
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,1007.49,729.89
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,1006.06,732.14
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,981.15,719.42
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,952.76,704.63
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,914.52,683.13
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,873.52,659.32
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,819.13,624.36
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,763.14,587.1
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,696.2,542.31
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,623.38,490.28
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,523.62,413.61
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,428.74,334.78
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,282.13,178.58
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,105.76,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,9.44,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,20.68,9.11
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,32.31,22.41
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,44.22,33.64
