Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,55.86,44.41
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,66.06,53.57
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,75.98,62.24
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,83.0,68.17
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,116.97,79.68
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,160.92,101.45
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,226.14,146.43
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,288.59,199.69
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,352.59,254.76
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,415.17,307.86
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,478.22,359.66
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,536.49,407.0
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,594.78,452.8
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,649.67,493.83
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,702.78,532.29
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,752.05,568.09
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,799.01,600.01
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,839.91,627.33
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,877.7,652.56
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,911.2,674.96
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,941.29,695.2
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,961.29,709.87
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,989.84,730.35
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,1002.05,739.44
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,1010.22,746.34
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,1008.69,747.99
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,1003.07,747.19
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,990.41,741.83
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,973.93,734.1
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,944.22,716.87
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,918.87,702.55
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,877.52,677.56
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,833.77,650.4
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,774.79,611.42
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,714.74,570.17
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,635.42,512.07
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,557.16,451.87
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,452.05,366.87
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,351.96,280.38
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,212.82,122.68
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,47.85,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,8.65,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,20.89,8.5
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,32.89,22.9
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,40.85,30.66
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,48.82,38.1
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,56.01,44.62
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,69.86,56.87
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,81.51,66.94
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,94.02,74.06
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,120.77,94.59
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,154.06,120.12
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,230.83,168.77
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,351.92,257.16
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,414.39,309.82
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,478.21,362.4
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,537.22,410.5
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,595.36,456.29
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,650.84,498.15
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,704.67,537.5
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,753.97,573.06
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,800.86,604.18
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,842.44,630.92
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,880.91,655.43
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,914.07,676.85
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,943.75,696.02
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,966.38,712.33
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,985.13,726.35
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,997.64,736.54
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,1006.18,744.39
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,918.76,689.17
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,791.6,605.22
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,901.35,686.06
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,985.07,745.42
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,884.14,679.21
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,772.95,604.89
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,686.0,545.58
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,609.93,491.82
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,556.36,453.16
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,502.88,412.93
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,445.26,367.84
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,388.3,321.22
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,310.5,255.0
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,237.02,188.47
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,107.91,50.34
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,7.87,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,19.29,6.45
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,30.52,20.75
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,38.18,28.26
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,45.87,35.46
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,64.42,52.11
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,83.66,69.03
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,94.1,77.93
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,123.78,90.33
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,158.93,104.37
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,229.24,150.91
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,290.18,203.74
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,352.75,258.74
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,414.0,311.59
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,475.81,363.42
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,534.85,411.76
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,593.2,457.94
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,648.62,500.04
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,697.16,536.12
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,699.67,536.99
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,668.97,514.17
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,709.86,544.39
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,756.78,577.54
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,693.01,530.72
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,607.1,467.67
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,607.26,469.59
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,605.45,469.36
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,595.32,463.75
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,583.29,456.76
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,613.69,482.12
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,642.77,506.29
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,633.3,500.67
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,621.81,493.87
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,787.01,619.68
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,922.5,715.76
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,881.9,687.76
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,838.77,659.16
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,782.83,619.77
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,732.56,583.35
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,656.72,527.19
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,582.14,469.2
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,481.2,387.59
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,385.93,302.42
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,194.4,68.97
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,15.0,2.81
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,28.92,19.25
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,42.89,32.42
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,56.66,45.18
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,70.16,57.39
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,83.43,69.14
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,96.42,80.39
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,116.95,91.04
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,149.7,112.33
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,198.03,147.35
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,219.04,168.33
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,233.33,183.08
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,194.9,154.04
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,145.06,114.33
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,224.82,178.68
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,318.91,253.06
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,255.17,202.5
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,183.99,145.19
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,187.66,148.25
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,191.32,151.13
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,194.11,153.09
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,196.94,155.1
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,309.29,245.92
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,435.31,344.53
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,376.41,298.52
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,335.94,266.85
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,251.75,200.4
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,151.39,119.27
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,168.33,133.66
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,186.39,148.74
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,165.4,131.77
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,144.29,114.64
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,76.7,58.96
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,19.84,11.2
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,11.8,4.43
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,3.8,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.04,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,1.89,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.51,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.13,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.75,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.38,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,8.36,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,16.77,8.65
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,27.14,18.32
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,37.26,27.65
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,47.89,37.32
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,58.44,46.77
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,68.89,55.97
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,79.86,62.48
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,114.32,89.47
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,155.58,121.48
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,143.24,112.63
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,122.52,96.69
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,102.12,79.74
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,80.93,62.09
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,54.21,39.9
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,27.61,17.64
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,59.28,44.01
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,91.58,70.33
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,81.27,61.77
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,70.97,53.31
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,177.07,139.77
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,289.07,227.34
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,181.62,142.58
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,94.7,72.52
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,269.4,215.45
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,475.44,373.16
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,334.24,263.92
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,193.29,152.37
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,260.17,207.23
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,310.27,247.46
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,260.67,208.13
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,189.46,151.31
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,322.0,260.73
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,410.04,331.75
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,455.07,368.57
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,473.29,385.3
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,430.49,352.47
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,387.67,319.12
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,338.51,279.82
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,289.82,239.28
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,227.34,185.4
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,166.37,127.9
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,79.65,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,13.34,0.0
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,27.21,17.5
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,34.13,24.57
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,41.15,31.26
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,23.07,15.21
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,6.83,0.54
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,7.98,1.56
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,9.13,2.23
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,11.04,3.84
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,12.96,5.44
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,35.21,24.37
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,57.62,43.25
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,34.09,23.22
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,10.7,3.39
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,10.32,3.05
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,9.95,2.72
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,10.33,3.04
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,10.72,3.36
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,42.28,29.79
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,74.12,56.24
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,42.68,30.07
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,11.5,3.99
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,27.26,17.2
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,43.06,30.42
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,31.1,20.38
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,19.16,10.39
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,16.47,8.15
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,13.78,5.91
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,12.62,4.95
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,11.46,4.0
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,9.54,2.41
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,7.63,0.82
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,8.77,1.8
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,9.9,2.79
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,15.62,7.71
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,21.34,12.64
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,18.27,10.04
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,15.21,7.41
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,12.15,4.77
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,9.1,2.11
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,6.44,0.0
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,1.89,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,11.44,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,22.62,13.5
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,36.23,26.4
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,49.69,38.87
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,62.78,50.77
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,75.79,62.36
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,88.05,73.2
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,103.25,81.79
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,101.69,80.38
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,97.49,77.02
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,118.24,93.94
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,140.23,111.79
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,196.59,156.76
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,258.36,205.89
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,239.63,191.19
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,206.74,164.69
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,229.39,182.61
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,244.04,193.87
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,255.2,202.67
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,266.63,211.7
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,290.2,230.56
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,315.07,250.37
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,306.76,243.82
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,297.63,236.73
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,263.35,209.59
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,208.41,165.7
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,158.62,125.58
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,109.59,85.43
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,93.22,72.13
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,76.97,58.82
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,56.09,41.62
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,35.99,24.87
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,32.13,21.68
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,28.27,18.46
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,18.68,10.36
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,9.12,2.2
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,7.59,0.89
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,14.2,0.0
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,28.82,18.54
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,36.85,26.89
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,44.95,34.63
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,48.94,38.41
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,53.1,42.15
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,56.58,45.25
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,107.92,62.02
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,169.21,103.82
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,230.02,153.51
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,263.07,193.97
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,263.84,204.63
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,355.42,274.32
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,475.47,367.49
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,534.15,415.67
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,592.11,462.12
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,646.36,504.71
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,698.8,544.83
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,584.07,457.99
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,407.67,320.73
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,534.49,420.58
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,674.0,524.42
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,807.21,622.7
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,929.68,705.72
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,952.3,719.94
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,971.22,732.93
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,831.39,639.5
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,640.63,501.6
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,602.95,475.92
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,563.25,446.97
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,769.45,606.22
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,950.04,732.06
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,922.96,713.06
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,892.64,694.07
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,849.23,666.27
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,811.06,641.58
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,754.5,601.83
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,696.99,559.84
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,613.28,496.15
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,531.31,430.57
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,416.2,335.11
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,307.06,222.74
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,115.81,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,12.61,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,25.71,15.78
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,33.13,23.61
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,40.66,30.75
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,45.18,35.01
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,49.77,39.16
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,57.78,46.33
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,111.47,63.75
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,170.14,103.52
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,232.23,154.81
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,294.32,209.88
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,357.98,266.63
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,421.28,322.04
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,484.97,376.2
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,545.04,426.46
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,604.21,474.28
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,660.63,517.84
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,715.66,558.95
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,765.2,595.13
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,812.19,627.48
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,854.93,655.82
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,894.65,681.88
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,928.22,704.94
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,958.19,725.67
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,980.16,741.66
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,998.09,755.18
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,1009.9,764.81
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,1017.64,771.94
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,1016.44,773.76
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,1011.21,773.04
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,999.76,767.27
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,984.56,759.05
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,969.27,751.22
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,938.39,732.32
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,896.8,706.47
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,852.65,677.97
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,794.32,636.58
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,734.74,592.48
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,652.08,530.37
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,580.1,472.56
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,461.84,372.46
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,347.16,242.81
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,135.96,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,11.01,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,22.61,12.98
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,31.5,22.13
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,38.5,28.82
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,42.73,32.75
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,47.03,36.57
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,50.73,39.79
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,106.57,57.87
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,166.25,98.4
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,228.48,149.54
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,292.6,205.46
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,355.2,260.25
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,416.42,313.03
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,477.51,363.85
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,535.74,411.06
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,593.01,455.75
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,647.54,496.35
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,700.35,534.32
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,748.9,567.51
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,795.03,596.81
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,835.68,622.81
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,873.34,646.69
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,905.91,669.23
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,934.99,689.62
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,956.51,705.24
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,974.15,718.58
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,985.42,727.99
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,992.74,735.07
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,992.62,738.18
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,988.59,738.85
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,975.37,732.25
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,958.49,723.34
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,944.62,717.56
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,915.28,700.92
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,874.17,676.09
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,830.63,648.72
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,771.21,608.63
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,710.75,565.78
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,628.97,505.19
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,557.62,448.57
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,442.15,351.48
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,327.44,214.07
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,128.18,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,13.5,31.5,10.61,0.0
2016,10,20,7,0,403.0,26.0,0.7,14.0,63.0,23.72,13.41
2016,10,20,7,15,499.0,33.5,0.7,14.5,107.5,30.64,21.06
2016,10,20,7,30,595.0,41.0,0.7,15.0,152.0,37.67,27.72
2016,10,20,7,45,654.0,45.5,0.7,15.5,199.5,41.96,31.73
2016,10,20,8,0,713.0,50.0,0.7,16.0,247.0,46.33,35.66
2016,10,20,8,15,749.5,53.5,0.7,16.5,293.0,49.68,38.55
