Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,786.0,57.0,0.7,17.0,339.0,106.76,56.9
2016,10,20,8,45,812.0,59.5,0.7,18.0,382.0,167.02,97.3
2016,10,20,9,0,838.0,62.0,0.7,19.0,425.0,232.91,150.39
2016,10,20,9,15,855.5,64.0,0.75,19.5,463.0,295.19,204.18
2016,10,20,9,30,873.0,66.0,0.8,20.0,501.0,358.66,259.13
2016,10,20,9,45,887.0,67.0,0.85,20.5,534.0,420.74,311.96
2016,10,20,10,0,901.0,68.0,0.9,21.0,567.0,482.99,363.22
2016,10,20,10,15,909.5,69.0,0.95,21.0,592.5,542.33,411.32
2016,10,20,10,30,918.0,70.0,1.0,21.0,618.0,600.68,457.13
2016,10,20,10,45,923.5,71.0,1.1,21.5,636.5,655.91,498.82
2016,10,20,11,0,929.0,72.0,1.2,22.0,655.0,709.33,538.01
2016,10,20,11,15,932.0,72.5,1.3,22.0,666.0,758.35,573.35
2016,10,20,11,30,935.0,73.0,1.4,22.0,677.0,804.86,605.3
2016,10,20,11,45,935.0,73.5,1.55,22.5,680.0,846.22,632.99
2016,10,20,12,0,935.0,74.0,1.7,23.0,683.0,884.43,658.49
2016,10,20,12,15,933.0,74.0,1.85,23.0,678.0,917.01,681.51
2016,10,20,12,30,931.0,74.0,2.0,23.0,673.0,946.01,702.29
2016,10,20,12,45,925.5,74.0,2.15,23.0,660.0,968.05,718.62
2016,10,20,13,0,920.0,74.0,2.3,23.0,647.0,986.18,732.58
2016,10,20,13,15,913.5,73.0,2.4,23.0,627.0,998.13,742.14
2016,10,20,13,30,907.0,72.0,2.5,23.0,607.0,1006.08,749.28
2016,10,20,13,45,898.5,70.5,2.6,23.0,580.0,1007.37,752.24
2016,10,20,14,0,890.0,69.0,2.7,23.0,553.0,1004.68,752.77
2016,10,20,14,15,876.0,67.5,2.75,22.5,519.5,992.52,748.09
2016,10,20,14,30,862.0,66.0,2.8,22.0,486.0,976.62,741.01
2016,10,20,14,45,843.0,64.0,2.85,22.0,447.0,951.46,726.16
2016,10,20,15,0,824.0,62.0,2.9,22.0,408.0,923.1,708.98
2016,10,20,15,15,797.0,59.0,2.95,21.5,364.5,893.75,692.06
2016,10,20,15,30,770.0,56.0,3.0,21.0,321.0,850.26,664.41
2016,10,20,15,45,730.5,52.5,3.1,20.5,274.5,792.17,625.3
2016,10,20,16,0,691.0,49.0,3.2,20.0,228.0,732.95,583.25
2016,10,20,16,15,629.0,43.5,3.25,19.0,181.0,650.53,521.76
2016,10,20,16,30,567.0,38.0,3.3,18.0,134.0,569.42,457.17
2016,10,20,16,45,457.5,30.0,3.35,17.5,91.0,449.26,355.23
2016,10,20,17,0,348.0,22.0,3.4,17.0,48.0,327.87,197.01
2016,10,20,17,15,174.0,11.0,3.4,16.5,24.0,134.93,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,12.5,2.65,12.5,30.0,9.83,0.0
2016,10,21,7,0,397.0,25.0,2.6,13.0,60.0,22.81,12.34
2016,10,21,7,15,495.0,32.5,2.5,13.5,104.5,29.74,20.26
2016,10,21,7,30,593.0,40.0,2.4,14.0,149.0,36.81,26.98
2016,10,21,7,45,648.5,45.5,2.35,14.5,195.5,41.9,31.75
2016,10,21,8,0,704.0,51.0,2.3,15.0,242.0,47.03,36.38
2016,10,21,8,15,741.0,54.5,2.2,15.5,288.5,50.39,39.31
2016,10,21,8,30,778.0,58.0,2.1,16.0,335.0,107.92,58.22
2016,10,21,8,45,803.0,61.0,2.05,17.0,377.5,167.93,99.27
2016,10,21,9,0,828.0,64.0,2.0,18.0,420.0,230.74,150.84
2016,10,21,9,15,846.0,66.5,1.95,18.5,458.0,295.57,207.57
2016,10,21,9,30,864.0,69.0,1.9,19.0,496.0,359.08,263.44
2016,10,21,9,45,877.0,70.5,1.9,19.5,528.5,420.7,316.92
2016,10,21,10,0,890.0,72.0,1.9,20.0,561.0,482.4,368.74
2016,10,21,10,15,899.0,73.0,1.95,20.5,586.5,541.4,416.9
2016,10,21,10,30,908.0,74.0,2.0,21.0,612.0,599.47,462.66
2016,10,21,10,45,914.0,75.0,2.05,21.5,630.5,654.49,504.67
2016,10,21,11,0,920.0,76.0,2.1,22.0,649.0,707.78,544.11
2016,10,21,11,15,923.0,76.5,2.2,22.0,660.0,756.4,579.86
2016,10,21,11,30,926.0,77.0,2.3,22.0,671.0,802.52,612.03
2016,10,21,11,45,925.0,77.5,2.45,22.0,673.5,842.71,640.36
2016,10,21,12,0,924.0,78.0,2.6,22.0,676.0,879.71,666.52
2016,10,21,12,15,922.0,78.0,2.75,22.0,671.0,911.93,689.46
2016,10,21,12,30,920.0,78.0,2.9,22.0,666.0,940.62,710.13
2016,10,21,12,45,908.0,80.5,3.1,22.0,651.5,959.28,724.54
2016,10,21,13,0,896.0,83.0,3.3,22.0,637.0,973.86,736.4
2016,10,21,13,15,889.0,82.0,3.45,21.5,617.0,985.04,747.22
2016,10,21,13,30,882.0,81.0,3.6,21.0,597.0,992.29,755.59
2016,10,21,13,45,870.5,80.0,3.75,21.0,569.5,991.12,756.95
2016,10,21,14,0,859.0,79.0,3.9,21.0,542.0,986.08,755.83
2016,10,21,14,15,844.5,77.0,3.95,20.5,508.5,985.28,758.62
2016,10,21,14,30,830.0,75.0,4.0,20.0,475.0,968.33,750.22
2016,10,21,14,45,810.5,72.0,4.05,20.0,436.5,941.41,733.43
2016,10,21,15,0,791.0,69.0,4.1,20.0,398.0,911.22,714.16
2016,10,21,15,15,762.5,66.0,4.05,19.5,354.5,869.19,686.76
2016,10,21,15,30,734.0,63.0,4.0,19.0,311.0,824.72,656.8
2016,10,21,15,45,694.5,58.0,4.0,19.0,265.5,765.25,613.51
2016,10,21,16,0,655.0,53.0,4.0,19.0,220.0,704.68,567.58
2016,10,21,16,15,589.0,47.0,3.9,18.0,173.5,627.3,507.95
2016,10,21,16,30,523.0,41.0,3.8,17.0,127.0,544.77,440.57
2016,10,21,16,45,410.0,32.0,3.75,16.5,85.0,423.4,335.53
2016,10,21,17,0,297.0,23.0,3.7,16.0,43.0,297.32,158.62
2016,10,21,17,15,148.5,11.5,3.65,15.5,21.5,116.75,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,30.5,15.0,2.8,11.0,17.5,11.8,0.0
2016,10,22,7,0,61.0,30.0,2.8,11.0,35.0,22.43,11.73
2016,10,22,7,15,87.5,49.0,2.8,11.5,62.0,35.86,25.71
2016,10,22,7,30,114.0,68.0,2.8,12.0,89.0,49.08,38.06
2016,10,22,7,45,132.0,87.5,2.8,12.5,118.0,62.3,50.19
2016,10,22,8,0,150.0,107.0,2.8,13.0,147.0,75.25,61.84
2016,10,22,8,15,161.5,125.0,2.7,13.5,175.5,87.31,72.45
2016,10,22,8,30,173.0,143.0,2.6,14.0,204.0,115.25,86.28
2016,10,22,8,45,249.0,153.5,2.55,14.5,253.0,150.31,110.24
2016,10,22,9,0,325.0,164.0,2.5,15.0,302.0,195.26,144.41
2016,10,22,9,15,377.0,170.5,2.4,15.5,344.5,240.22,181.16
2016,10,22,9,30,429.0,177.0,2.3,16.0,387.0,296.67,227.8
2016,10,22,9,45,290.5,212.5,2.25,16.5,358.5,296.24,232.14
2016,10,22,10,0,152.0,248.0,2.2,17.0,330.0,277.86,219.76
2016,10,22,10,15,217.0,253.5,2.2,17.0,377.5,329.71,261.46
2016,10,22,10,30,282.0,259.0,2.2,17.0,425.0,398.92,316.19
2016,10,22,10,45,436.5,222.0,2.25,17.5,488.0,494.97,391.26
2016,10,22,11,0,591.0,185.0,2.3,18.0,551.0,593.61,467.08
2016,10,22,11,15,763.5,136.5,2.3,18.0,617.5,712.8,557.11
2016,10,22,11,30,936.0,88.0,2.3,18.0,684.0,822.15,635.87
2016,10,22,11,45,721.5,157.0,2.35,18.5,617.5,775.57,600.6
2016,10,22,12,0,507.0,226.0,2.4,19.0,551.0,687.54,533.96
2016,10,22,12,15,596.0,193.5,2.45,19.0,573.0,755.63,586.51
2016,10,22,12,30,685.0,161.0,2.5,19.0,595.0,835.82,644.26
2016,10,22,12,45,524.0,209.0,2.55,19.0,537.5,749.12,581.15
2016,10,22,13,0,363.0,257.0,2.6,19.0,480.0,641.39,501.3
2016,10,22,13,15,640.0,169.0,2.65,18.5,546.5,859.67,666.05
2016,10,22,13,30,917.0,81.0,2.7,18.0,613.0,1026.84,781.81
2016,10,22,13,45,907.5,79.5,2.75,18.0,585.5,1027.39,782.17
2016,10,22,14,0,898.0,78.0,2.8,18.0,558.0,1023.92,781.72
2016,10,22,14,15,883.5,76.0,2.8,18.0,523.5,1010.8,774.39
2016,10,22,14,30,869.0,74.0,2.8,18.0,489.0,1006.06,772.97
2016,10,22,14,45,850.5,71.0,2.8,18.0,449.0,979.88,756.79
2016,10,22,15,0,832.0,68.0,2.8,18.0,409.0,950.25,738.21
2016,10,22,15,15,803.5,64.5,2.8,17.5,364.5,906.95,710.97
2016,10,22,15,30,775.0,61.0,2.8,17.0,320.0,861.09,681.03
2016,10,22,15,45,733.0,56.5,2.8,16.5,272.5,799.04,637.9
2016,10,22,16,0,691.0,52.0,2.8,16.0,225.0,735.83,591.74
2016,10,22,16,15,623.5,46.0,2.7,15.0,177.0,647.63,524.26
2016,10,22,16,30,556.0,40.0,2.6,14.0,129.0,560.66,453.51
2016,10,22,16,45,434.5,31.0,2.55,13.5,85.5,442.02,349.23
2016,10,22,17,0,313.0,22.0,2.5,13.0,42.0,305.86,135.08
2016,10,22,17,15,156.5,11.0,2.45,12.5,21.0,122.1,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,171.0,13.0,1.05,10.0,27.0,10.23,0.0
2016,10,23,7,0,342.0,26.0,1.1,10.0,54.0,21.66,10.68
2016,10,23,7,15,449.5,35.0,1.05,10.5,97.5,29.2,19.97
2016,10,23,7,30,557.0,44.0,1.0,11.0,141.0,36.87,27.36
2016,10,23,7,45,619.0,49.5,1.0,11.5,188.5,45.0,34.94
2016,10,23,8,0,681.0,55.0,1.0,12.0,236.0,50.04,39.56
2016,10,23,8,15,488.5,92.5,1.05,12.0,234.0,69.9,57.37
2016,10,23,8,30,296.0,130.0,1.1,12.0,232.0,116.96,83.77
2016,10,23,8,45,396.5,130.0,1.15,12.5,286.0,157.27,110.0
2016,10,23,9,0,497.0,130.0,1.2,13.0,340.0,209.59,149.7
2016,10,23,9,15,611.0,112.5,1.3,13.0,393.5,267.77,196.82
2016,10,23,9,30,725.0,95.0,1.4,13.0,447.0,334.18,252.52
2016,10,23,9,45,694.0,113.0,1.5,13.0,468.0,386.56,300.08
2016,10,23,10,0,663.0,131.0,1.6,13.0,489.0,434.54,342.5
2016,10,23,10,15,599.5,160.0,1.7,13.0,495.5,470.71,374.15
2016,10,23,10,30,536.0,189.0,1.8,13.0,502.0,493.44,394.04
2016,10,23,10,45,727.0,135.5,1.9,13.5,574.0,604.33,481.11
2016,10,23,11,0,918.0,82.0,2.0,14.0,646.0,713.17,564.7
2016,10,23,11,15,777.5,129.0,2.05,14.0,612.5,715.55,565.35
2016,10,23,11,30,637.0,176.0,2.1,14.0,579.0,694.0,548.76
2016,10,23,11,45,619.0,183.5,2.2,14.5,576.5,718.53,566.96
2016,10,23,12,0,601.0,191.0,2.3,15.0,574.0,739.37,581.8
2016,10,23,12,15,571.0,199.5,2.35,15.0,561.0,740.12,582.76
2016,10,23,12,30,541.0,208.0,2.4,15.0,548.0,744.5,586.24
2016,10,23,12,45,574.0,192.0,2.45,15.0,546.5,777.74,612.22
2016,10,23,13,0,607.0,176.0,2.5,15.0,545.0,818.93,642.96
2016,10,23,13,15,526.5,195.5,2.5,15.0,508.5,768.18,605.8
2016,10,23,13,30,446.0,215.0,2.5,15.0,472.0,721.71,571.35
2016,10,23,13,45,541.5,175.0,2.55,15.0,472.0,781.24,619.19
2016,10,23,14,0,637.0,135.0,2.6,15.0,472.0,849.12,669.08
2016,10,23,14,15,563.5,145.0,2.55,14.5,429.0,778.89,619.88
2016,10,23,14,30,490.0,155.0,2.5,14.0,386.0,718.94,578.44
2016,10,23,14,45,521.5,134.0,2.45,14.0,361.5,724.4,584.04
2016,10,23,15,0,553.0,113.0,2.4,14.0,337.0,735.94,593.58
2016,10,23,15,15,525.5,105.5,2.35,13.5,299.5,683.85,556.42
2016,10,23,15,30,498.0,98.0,2.3,13.0,262.0,640.6,525.47
2016,10,23,15,45,468.5,86.0,2.25,13.0,222.0,588.34,485.38
2016,10,23,16,0,439.0,74.0,2.2,13.0,182.0,535.66,443.41
2016,10,23,16,15,389.0,61.5,2.05,12.5,142.0,464.31,385.0
2016,10,23,16,30,339.0,49.0,1.9,12.0,102.0,395.23,325.6
2016,10,23,16,45,252.0,35.5,1.8,12.0,66.5,298.05,236.61
2016,10,23,17,0,165.0,22.0,1.7,12.0,31.0,189.05,57.61
2016,10,23,17,15,82.5,11.0,1.65,11.5,15.5,68.43,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.5,0.5,0.39,0.0
2016,10,24,7,0,0.0,1.0,4.3,13.0,1.0,0.75,0.0
2016,10,24,7,15,0.0,2.5,4.3,13.0,2.5,1.89,0.0
2016,10,24,7,30,0.0,4.0,4.3,13.0,4.0,3.03,0.0
2016,10,24,7,45,0.0,6.0,4.35,13.0,6.0,4.54,0.0
2016,10,24,8,0,0.0,8.0,4.4,13.0,8.0,6.07,0.0
2016,10,24,8,15,0.0,9.5,4.45,13.0,9.5,7.21,0.86
2016,10,24,8,30,0.0,11.0,4.5,13.0,11.0,8.36,1.57
2016,10,24,8,45,0.0,20.5,4.55,13.0,20.5,15.61,7.82
2016,10,24,9,0,0.0,30.0,4.6,13.0,30.0,22.89,14.05
2016,10,24,9,15,0.0,52.5,4.6,13.0,52.5,40.2,28.81
2016,10,24,9,30,0.0,75.0,4.6,13.0,75.0,57.6,43.54
2016,10,24,9,45,0.0,44.5,4.7,13.0,44.5,34.07,23.44
2016,10,24,10,0,0.0,14.0,4.8,13.0,14.0,10.69,3.47
2016,10,24,10,15,0.0,34.5,4.8,13.0,34.5,26.41,16.84
2016,10,24,10,30,0.0,55.0,4.8,13.0,55.0,42.21,30.19
2016,10,24,10,45,0.0,42.0,4.85,13.5,42.0,32.2,21.63
2016,10,24,11,0,0.0,29.0,4.9,14.0,29.0,22.22,13.13
2016,10,24,11,15,0.0,63.5,4.85,14.0,63.5,48.81,35.5
2016,10,24,11,30,0.0,98.0,4.8,14.0,98.0,75.71,57.97
2016,10,24,11,45,0.0,98.0,4.8,14.0,98.0,75.73,57.96
2016,10,24,12,0,0.0,98.0,4.8,14.0,98.0,75.75,57.97
2016,10,24,12,15,0.0,94.0,4.7,14.0,94.0,72.5,55.27
2016,10,24,12,30,0.0,90.0,4.6,14.0,90.0,69.35,52.67
2016,10,24,12,45,0.0,54.5,4.6,14.0,54.5,41.85,29.66
2016,10,24,13,0,0.0,19.0,4.6,14.0,19.0,14.54,6.65
2016,10,24,13,15,0.0,56.0,4.6,14.0,56.0,42.99,30.7
2016,10,24,13,30,0.0,93.0,4.6,14.0,93.0,71.8,54.97
2016,10,24,13,45,0.0,51.5,4.65,14.0,51.5,39.49,27.83
2016,10,24,14,0,0.0,10.0,4.7,14.0,10.0,7.63,0.84
2016,10,24,14,15,0.0,9.5,4.55,14.0,9.5,7.24,0.52
2016,10,24,14,30,0.0,9.0,4.4,14.0,9.0,6.86,0.21
2016,10,24,14,45,0.0,14.5,4.3,14.0,14.5,11.05,3.81
2016,10,24,15,0,0.0,20.0,4.2,14.0,20.0,15.24,7.43
2016,10,24,15,15,0.0,18.0,3.95,13.5,18.0,13.7,6.16
2016,10,24,15,30,0.0,16.0,3.7,13.0,16.0,12.16,4.87
2016,10,24,15,45,0.0,13.0,3.5,13.0,13.0,9.87,2.89
2016,10,24,16,0,0.0,10.0,3.3,13.0,10.0,7.58,0.89
2016,10,24,16,15,0.0,7.5,3.1,13.0,7.5,5.68,0.0
2016,10,24,16,30,0.0,5.0,2.9,13.0,5.0,3.78,0.0
2016,10,24,16,45,0.0,3.0,2.75,13.0,3.0,2.27,0.0
2016,10,24,17,0,0.0,1.0,2.6,13.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.55,13.0,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,13.0,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,2.9,13.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,14.5,2.9,13.0,14.5,11.01,3.85
2016,10,25,7,30,0.0,22.0,2.9,13.0,22.0,16.74,9.2
2016,10,25,7,45,0.0,30.5,2.9,13.0,30.5,23.25,15.2
2016,10,25,8,0,0.0,39.0,2.9,13.0,39.0,29.77,21.18
2016,10,25,8,15,0.0,47.0,2.9,13.0,47.0,35.93,26.76
2016,10,25,8,30,0.0,55.0,2.9,13.0,55.0,42.1,30.68
2016,10,25,8,45,0.0,35.0,2.95,13.5,35.0,26.71,17.35
2016,10,25,9,0,0.0,15.0,3.0,14.0,15.0,11.42,4.16
2016,10,25,9,15,0.0,55.0,3.05,14.0,55.0,42.12,30.36
2016,10,25,9,30,0.0,95.0,3.1,14.0,95.0,73.01,56.4
2016,10,25,9,45,0.0,75.0,3.2,14.5,75.0,57.61,43.19
2016,10,25,10,0,0.0,55.0,3.3,15.0,55.0,42.17,30.03
2016,10,25,10,15,0.0,41.0,3.4,15.0,41.0,31.41,20.91
2016,10,25,10,30,0.0,27.0,3.5,15.0,27.0,20.66,11.81
2016,10,25,10,45,0.0,72.0,3.6,15.0,72.0,55.36,40.93
2016,10,25,11,0,0.0,117.0,3.7,15.0,117.0,90.97,70.51
2016,10,25,11,15,1.5,147.5,3.75,15.0,148.5,117.32,92.23
2016,10,25,11,30,3.0,178.0,3.8,15.0,180.0,144.85,114.81
2016,10,25,11,45,2.5,176.0,3.85,15.0,177.5,143.4,113.54
2016,10,25,12,0,2.0,174.0,3.9,15.0,175.0,141.9,112.3
2016,10,25,12,15,5.0,187.0,3.85,15.0,190.0,156.89,124.71
2016,10,25,12,30,8.0,200.0,3.8,15.0,205.0,172.65,137.72
2016,10,25,12,45,4.0,139.5,3.8,15.0,142.0,115.04,90.45
2016,10,25,13,0,0.0,79.0,3.8,15.0,79.0,60.79,45.39
2016,10,25,13,15,0.0,93.5,3.75,15.0,93.5,72.17,54.98
2016,10,25,13,30,0.0,108.0,3.7,15.0,108.0,84.7,65.5
2016,10,25,13,45,0.0,125.5,3.7,15.0,125.5,100.74,78.96
2016,10,25,14,0,0.0,143.0,3.7,15.0,143.0,118.22,93.63
2016,10,25,14,15,0.0,132.5,3.65,15.0,132.5,109.36,86.44
2016,10,25,14,30,0.0,122.0,3.6,15.0,122.0,100.51,79.25
2016,10,25,14,45,0.0,97.0,3.55,15.0,97.0,77.46,60.09
2016,10,25,15,0,0.0,72.0,3.5,15.0,72.0,55.25,41.46
2016,10,25,15,15,0.0,63.5,3.45,15.0,63.5,48.67,35.97
2016,10,25,15,30,0.0,55.0,3.4,15.0,55.0,42.1,30.42
2016,10,25,15,45,0.0,46.0,3.4,15.0,46.0,35.16,24.49
2016,10,25,16,0,0.0,37.0,3.4,15.0,37.0,28.24,18.5
2016,10,25,16,15,0.0,28.5,3.4,14.5,28.5,21.72,12.82
2016,10,25,16,30,0.0,20.0,3.4,14.0,20.0,15.21,7.1
2016,10,25,16,45,0.0,12.5,3.4,14.0,12.5,9.49,1.84
2016,10,25,17,0,0.0,5.0,3.4,14.0,5.0,3.78,0.0
2016,10,25,17,15,0.0,2.5,3.4,14.0,2.5,1.97,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.5,2.7,13.0,7.5,5.9,0.0
2016,10,26,7,0,0.0,15.0,2.8,13.0,15.0,11.42,1.44
2016,10,26,7,15,0.0,30.0,2.8,13.0,30.0,22.82,13.95
2016,10,26,7,30,0.0,45.0,2.8,13.0,45.0,33.81,24.26
2016,10,26,7,45,0.0,61.5,2.85,13.5,61.5,45.71,35.15
2016,10,26,8,0,0.0,78.0,2.9,14.0,78.0,57.49,45.79
2016,10,26,8,15,0.0,94.0,2.9,14.0,94.0,68.92,56.04
2016,10,26,8,30,0.0,110.0,2.9,14.0,110.0,81.37,63.97
2016,10,26,8,45,0.0,115.0,2.95,14.5,115.0,86.33,67.92
2016,10,26,9,0,0.0,120.0,3.0,15.0,120.0,90.99,71.55
2016,10,26,9,15,8.0,146.0,3.0,15.0,150.0,113.41,89.87
2016,10,26,9,30,16.0,172.0,3.0,15.0,180.0,137.48,109.5
2016,10,26,9,45,71.5,204.5,3.05,15.5,242.0,192.16,153.34
2016,10,26,10,0,127.0,237.0,3.1,16.0,304.0,259.1,207.05
2016,10,26,10,15,173.5,247.5,3.1,16.0,344.0,304.07,243.46
2016,10,26,10,30,220.0,258.0,3.1,16.0,384.0,354.21,283.99
2016,10,26,10,45,113.0,224.0,3.15,16.5,288.5,272.43,218.33
2016,10,26,11,0,6.0,190.0,3.2,17.0,193.0,155.81,122.74
2016,10,26,11,15,3.5,180.5,3.2,17.0,182.5,146.79,115.48
2016,10,26,11,30,1.0,171.0,3.2,17.0,172.0,137.41,107.74
2016,10,26,11,45,100.5,231.5,3.2,17.0,294.5,304.8,244.91
2016,10,26,12,0,200.0,292.0,3.2,17.0,417.0,460.04,367.45
2016,10,26,12,15,193.0,290.0,3.15,17.0,410.0,463.81,369.73
2016,10,26,12,30,186.0,288.0,3.1,17.0,403.0,466.44,371.84
2016,10,26,12,45,184.5,282.0,3.05,17.0,394.0,468.59,373.85
2016,10,26,13,0,183.0,276.0,3.0,17.0,385.0,469.89,375.24
2016,10,26,13,15,207.0,264.0,2.9,17.0,383.5,488.08,390.41
2016,10,26,13,30,231.0,252.0,2.8,17.0,382.0,505.98,405.28
2016,10,26,13,45,228.0,240.5,2.75,17.0,363.5,496.89,398.95
2016,10,26,14,0,225.0,229.0,2.7,17.0,345.0,486.72,391.98
2016,10,26,14,15,510.5,154.5,2.6,16.5,395.0,736.77,588.52
2016,10,26,14,30,796.0,80.0,2.5,16.0,445.0,938.16,732.68
2016,10,26,14,45,770.5,78.0,2.4,16.0,406.5,906.68,709.21
2016,10,26,15,0,745.0,76.0,2.3,16.0,368.0,872.06,685.64
2016,10,26,15,15,713.0,72.0,2.15,15.5,325.5,833.28,659.44
2016,10,26,15,30,681.0,68.0,2.0,15.0,283.0,785.68,626.02
2016,10,26,15,45,629.0,63.0,1.9,15.0,237.5,716.39,574.67
2016,10,26,16,0,577.0,58.0,1.8,15.0,192.0,646.95,521.2
2016,10,26,16,15,499.0,50.5,1.7,14.5,147.0,551.9,446.36
2016,10,26,16,30,421.0,43.0,1.6,14.0,102.0,459.54,369.48
2016,10,26,16,45,210.5,34.5,1.55,13.5,64.0,266.54,201.86
2016,10,26,17,0,0.0,26.0,1.5,13.0,26.0,36.42,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,13.0,1.5,1.18,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2016,10,27,7,15,0.0,6.5,3.45,13.0,6.5,4.92,0.0
2016,10,27,7,30,0.0,10.0,3.5,13.0,10.0,7.58,1.05
2016,10,27,7,45,0.0,13.5,3.55,13.0,13.5,10.24,3.53
2016,10,27,8,0,0.0,17.0,3.6,13.0,17.0,12.91,5.99
2016,10,27,8,15,0.0,21.0,3.4,13.0,21.0,15.97,8.78
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,19.04,10.82
2016,10,27,8,45,50.0,98.0,3.05,13.5,118.0,82.03,62.37
2016,10,27,9,0,100.0,171.0,2.9,14.0,211.0,150.07,117.25
2016,10,27,9,15,50.0,103.5,2.7,14.0,123.5,94.67,73.1
2016,10,27,9,30,0.0,36.0,2.5,14.0,36.0,27.52,17.85
2016,10,27,9,45,0.0,50.5,2.3,14.0,50.5,38.68,27.32
2016,10,27,10,0,0.0,65.0,2.1,14.0,65.0,49.89,36.73
2016,10,27,10,15,0.0,58.5,1.95,14.0,58.5,44.88,32.43
2016,10,27,10,30,0.0,52.0,1.8,14.0,52.0,39.88,28.16
2016,10,27,10,45,0.0,53.5,1.7,14.5,53.5,41.05,29.05
2016,10,27,11,0,0.0,55.0,1.6,15.0,55.0,42.22,29.93
2016,10,27,11,15,0.0,49.5,1.55,15.0,49.5,37.99,26.36
2016,10,27,11,30,0.0,44.0,1.5,15.0,44.0,33.76,22.79
2016,10,27,11,45,0.0,44.5,1.45,15.0,44.5,34.15,23.12
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,34.53,23.44
2016,10,27,12,15,5.0,124.5,1.25,15.0,127.5,102.31,79.99
2016,10,27,12,30,10.0,204.0,1.1,15.0,210.0,178.71,142.17
2016,10,27,12,45,5.0,150.0,1.0,15.0,153.0,125.48,98.68
2016,10,27,13,0,0.0,96.0,0.9,15.0,96.0,74.24,56.53
2016,10,27,13,15,0.0,80.0,0.75,14.5,80.0,61.54,46.22
2016,10,27,13,30,0.0,64.0,0.6,14.0,64.0,49.14,36.0
2016,10,27,13,45,6.5,123.0,0.5,14.0,127.0,105.2,83.22
2016,10,27,14,0,13.0,182.0,0.4,14.0,190.0,171.74,137.84
2016,10,27,14,15,6.5,147.5,0.4,14.0,151.5,131.55,104.75
2016,10,27,14,30,0.0,113.0,0.4,14.0,113.0,92.07,72.18
2016,10,27,14,45,0.0,91.5,0.4,14.0,91.5,72.5,56.09
2016,10,27,15,0,0.0,70.0,0.4,14.0,70.0,53.7,40.36
2016,10,27,15,15,0.0,61.5,0.45,14.0,61.5,47.13,34.87
2016,10,27,15,30,0.0,53.0,0.5,14.0,53.0,40.56,29.3
2016,10,27,15,45,0.0,44.5,0.55,14.0,44.5,34.01,23.67
2016,10,27,16,0,0.0,36.0,0.6,14.0,36.0,27.47,17.97
2016,10,27,16,15,0.0,27.0,0.6,14.0,27.0,20.57,11.9
2016,10,27,16,30,0.0,18.0,0.6,14.0,18.0,13.68,5.81
2016,10,27,16,45,0.0,11.0,0.65,14.0,11.0,8.35,0.74
2016,10,27,17,0,0.0,4.0,0.7,14.0,4.0,3.02,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.5,2.0,1.57,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,3.54,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,6.83,0.0
2016,10,28,7,15,0.0,20.0,0.3,13.0,20.0,15.23,7.37
2016,10,28,7,30,0.0,31.0,0.3,13.0,31.0,23.67,15.34
2016,10,28,7,45,0.0,43.0,0.3,13.0,43.0,32.9,23.88
2016,10,28,8,0,0.0,55.0,0.3,13.0,55.0,41.91,32.14
2016,10,28,8,15,0.0,67.5,0.3,13.0,67.5,51.14,40.47
2016,10,28,8,30,0.0,80.0,0.3,13.0,80.0,60.59,46.57
2016,10,28,8,45,0.0,92.0,0.35,13.5,92.0,69.83,54.22
2016,10,28,9,0,0.0,104.0,0.4,14.0,104.0,79.21,61.87
2016,10,28,9,15,139.0,148.0,0.45,14.0,213.0,156.7,121.45
2016,10,28,9,30,278.0,192.0,0.5,14.0,322.0,255.13,198.27
2016,10,28,9,45,161.5,202.5,0.6,14.0,279.5,233.1,184.09
2016,10,28,10,0,45.0,213.0,0.7,14.0,237.0,194.58,155.05
2016,10,28,10,15,57.5,229.5,0.8,14.0,261.5,220.51,176.26
2016,10,28,10,30,70.0,246.0,0.9,14.0,286.0,248.38,198.66
2016,10,28,10,45,38.0,216.5,1.05,14.5,238.5,207.79,165.8
2016,10,28,11,0,6.0,187.0,1.2,15.0,191.0,153.53,121.45
2016,10,28,11,15,10.5,201.5,1.3,15.0,208.0,170.36,135.32
2016,10,28,11,30,15.0,216.0,1.4,15.0,225.0,188.06,149.67
2016,10,28,11,45,9.5,199.0,1.5,15.0,204.5,169.89,134.86
2016,10,28,12,0,4.0,182.0,1.6,15.0,184.0,151.13,119.58
2016,10,28,12,15,2.0,136.5,1.6,15.0,137.5,109.99,86.0
2016,10,28,12,30,0.0,91.0,1.6,15.0,91.0,70.11,53.1
2016,10,28,12,45,5.5,145.0,1.65,15.0,148.5,121.58,95.96
2016,10,28,13,0,11.0,199.0,1.7,15.0,206.0,178.39,142.49
2016,10,28,13,15,5.5,163.5,1.65,15.0,167.0,140.31,111.29
2016,10,28,13,30,0.0,128.0,1.6,15.0,128.0,102.74,80.36
2016,10,28,13,45,0.0,85.0,1.6,15.0,85.0,65.38,49.48
2016,10,28,14,0,0.0,42.0,1.6,15.0,42.0,32.15,21.64
2016,10,28,14,15,0.0,29.5,1.55,14.5,29.5,22.53,13.59
2016,10,28,14,30,0.0,17.0,1.5,14.0,17.0,12.96,5.47
2016,10,28,14,45,0.0,15.5,1.45,14.0,15.5,11.8,4.5
2016,10,28,15,0,0.0,14.0,1.4,14.0,14.0,10.65,3.53
2016,10,28,15,15,0.0,12.5,1.25,13.5,12.5,9.5,2.57
2016,10,28,15,30,0.0,11.0,1.1,13.0,11.0,8.35,1.6
2016,10,28,15,45,324.5,29.0,1.0,13.0,102.0,373.03,314.71
2016,10,28,16,0,649.0,47.0,0.9,13.0,193.0,688.56,551.33
2016,10,28,16,15,572.5,41.0,0.85,12.5,147.0,594.24,473.71
2016,10,28,16,30,496.0,35.0,0.8,12.0,101.0,513.27,405.9
2016,10,28,16,45,358.0,25.0,0.75,12.0,62.5,372.6,267.86
2016,10,28,17,0,220.0,15.0,0.7,12.0,24.0,179.48,0.0
2016,10,28,17,15,110.0,7.5,0.7,11.5,12.0,5.9,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,11.0,1.55,12.5,17.0,8.65,0.0
2016,10,29,7,0,199.0,22.0,1.6,13.0,34.0,18.1,0.75
2016,10,29,7,15,317.5,33.0,1.7,13.0,72.5,27.14,17.27
2016,10,29,7,30,436.0,44.0,1.8,13.0,111.0,36.25,26.28
2016,10,29,7,45,511.5,50.5,1.9,13.5,155.0,41.5,31.34
2016,10,29,8,0,587.0,57.0,2.0,14.0,199.0,46.85,36.29
2016,10,29,8,15,633.5,62.0,2.05,14.0,243.0,56.45,44.95
2016,10,29,8,30,680.0,67.0,2.1,14.0,287.0,109.44,62.23
2016,10,29,8,45,340.0,51.5,2.2,14.0,161.5,93.98,59.26
2016,10,29,9,0,0.0,36.0,2.3,14.0,36.0,27.49,17.94
2016,10,29,9,15,0.0,61.5,2.35,14.0,61.5,47.13,34.67
2016,10,29,9,30,0.0,87.0,2.4,14.0,87.0,66.87,51.28
2016,10,29,9,45,0.0,76.5,2.5,14.5,76.5,58.77,44.23
2016,10,29,10,0,0.0,66.0,2.6,15.0,66.0,50.66,37.23
2016,10,29,10,15,20.5,147.5,2.6,15.0,159.0,131.03,104.21
2016,10,29,10,30,41.0,229.0,2.6,15.0,252.0,216.84,174.2
2016,10,29,10,45,22.5,205.0,2.65,15.5,218.0,178.33,142.27
2016,10,29,11,0,4.0,181.0,2.7,16.0,184.0,147.19,116.35
2016,10,29,11,15,9.0,197.0,2.65,16.0,203.0,165.52,131.35
2016,10,29,11,30,14.0,213.0,2.6,16.0,222.0,184.82,147.03
2016,10,29,11,45,111.5,248.5,2.6,16.0,316.5,332.36,267.35
2016,10,29,12,0,209.0,284.0,2.6,16.0,411.0,460.77,368.83
2016,10,29,12,15,104.5,203.0,2.55,16.0,266.5,293.73,236.51
2016,10,29,12,30,0.0,122.0,2.5,16.0,122.0,96.08,74.15
2016,10,29,12,45,14.5,175.0,2.5,16.0,183.5,157.5,125.39
2016,10,29,13,0,29.0,228.0,2.5,16.0,245.0,246.24,197.46
2016,10,29,13,15,56.0,235.0,2.45,16.0,266.5,285.15,229.5
2016,10,29,13,30,83.0,242.0,2.4,16.0,288.0,326.04,263.07
2016,10,29,13,45,42.0,200.0,2.35,16.0,223.5,239.13,192.76
2016,10,29,14,0,1.0,158.0,2.3,16.0,159.0,135.31,107.17
2016,10,29,14,15,0.5,148.5,2.25,16.0,149.0,127.19,100.87
2016,10,29,14,30,0.0,139.0,2.2,16.0,139.0,119.17,94.45
2016,10,29,14,45,0.5,133.5,2.2,16.0,134.0,116.71,92.66
2016,10,29,15,0,1.0,128.0,2.2,16.0,129.0,114.85,91.34
2016,10,29,15,15,0.5,113.0,2.15,15.5,113.5,101.29,80.31
2016,10,29,15,30,0.0,98.0,2.1,15.0,98.0,87.73,69.1
2016,10,29,15,45,0.0,81.5,2.1,15.0,81.5,72.71,56.36
2016,10,29,16,0,0.0,65.0,2.1,15.0,65.0,57.44,43.21
2016,10,29,16,15,0.0,49.0,2.0,14.5,49.0,42.41,30.2
2016,10,29,16,30,0.0,33.0,1.9,14.0,33.0,26.64,16.44
2016,10,29,16,45,0.0,20.0,1.85,13.5,20.0,15.26,5.39
2016,10,29,17,0,0.0,7.0,1.8,13.0,7.0,5.51,0.0
2016,10,29,17,15,0.0,3.5,1.85,12.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,13.0,1.0,0.75,0.0
2016,10,30,7,30,0.0,2.0,4.3,13.0,2.0,1.51,0.0
2016,10,30,7,45,0.0,2.5,4.3,13.0,2.5,1.89,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,3.79,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.5,6.0,4.56,0.0
2016,10,30,9,0,0.0,7.0,4.4,14.0,7.0,5.32,0.0
2016,10,30,9,15,61.5,103.0,4.3,14.0,131.5,100.68,78.07
2016,10,30,9,30,123.0,199.0,4.2,14.0,256.0,203.73,162.78
2016,10,30,9,45,61.5,104.0,4.15,14.0,132.5,112.28,88.53
2016,10,30,10,0,0.0,9.0,4.1,14.0,9.0,6.86,0.19
2016,10,30,10,15,54.0,130.0,4.05,14.0,160.0,133.61,107.18
2016,10,30,10,30,108.0,251.0,4.0,14.0,311.0,275.44,223.6
2016,10,30,10,45,76.0,247.5,4.0,14.0,290.5,260.91,211.35
2016,10,30,11,0,44.0,244.0,4.0,14.0,270.0,242.63,196.07
2016,10,30,11,15,22.0,156.0,4.0,14.0,169.0,148.27,118.75
2016,10,30,11,30,0.0,68.0,4.0,14.0,68.0,52.27,38.41
