Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,45,11.5,149.5,4.0,14.0,156.5,128.2,102.11
2016,10,30,12,0,23.0,231.0,4.0,14.0,245.0,212.77,171.7
2016,10,30,12,15,11.5,128.5,4.0,14.0,135.5,111.55,88.25
2016,10,30,12,30,0.0,26.0,4.0,14.0,26.0,19.91,11.19
2016,10,30,12,45,89.0,146.0,4.05,14.5,197.5,229.89,189.02
2016,10,30,13,0,178.0,266.0,4.1,15.0,369.0,455.87,370.43
2016,10,30,13,15,89.0,144.5,4.0,14.5,196.0,235.98,193.6
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,17.58,9.26
2016,10,30,13,45,0.0,15.5,3.85,14.0,15.5,11.83,4.43
2016,10,30,14,0,0.0,8.0,3.8,14.0,8.0,6.1,0.0
2016,10,30,14,15,0.0,8.0,3.65,14.0,8.0,6.09,0.0
2016,10,30,14,30,0.0,8.0,3.5,14.0,8.0,6.09,0.0
2016,10,30,14,45,0.0,10.5,3.4,14.0,10.5,7.99,1.21
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,9.89,2.86
2016,10,30,15,15,301.5,45.0,3.25,14.0,135.0,388.2,329.6
2016,10,30,15,30,603.0,77.0,3.2,14.0,257.0,721.45,591.67
2016,10,30,15,45,563.5,68.5,3.15,14.0,214.5,660.94,542.03
2016,10,30,16,0,524.0,60.0,3.1,14.0,172.0,599.86,492.64
2016,10,30,16,15,436.0,51.0,3.05,13.5,129.0,495.73,407.53
2016,10,30,16,30,348.0,42.0,3.0,13.0,86.0,394.92,320.2
2016,10,30,16,45,207.5,29.0,2.95,13.0,52.0,251.55,171.02
2016,10,30,17,0,67.0,16.0,2.9,13.0,18.0,63.59,0.0
2016,10,30,17,15,33.5,8.0,2.9,12.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,11.0,4.0,3.15,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,6.07,0.0
2016,10,31,7,15,0.0,18.0,1.8,11.0,18.0,13.7,5.81
2016,10,31,7,30,0.0,28.0,1.9,11.0,28.0,21.36,13.26
2016,10,31,7,45,0.0,40.0,2.05,11.5,40.0,30.59,21.8
2016,10,31,8,0,0.0,52.0,2.2,12.0,52.0,39.68,30.13
2016,10,31,8,15,0.0,64.0,2.3,12.0,64.0,48.57,36.38
2016,10,31,8,30,0.0,76.0,2.4,12.0,76.0,57.65,44.21
2016,10,31,8,45,0.0,87.5,2.55,12.5,87.5,66.51,51.64
2016,10,31,9,0,0.0,99.0,2.7,13.0,99.0,75.49,59.08
2016,10,31,9,15,0.0,102.5,2.75,13.0,102.5,78.54,61.53
2016,10,31,9,30,0.0,106.0,2.8,13.0,106.0,81.52,63.9
2016,10,31,9,45,2.0,135.5,2.9,13.0,137.0,105.65,84.05
2016,10,31,10,0,4.0,165.0,3.0,13.0,168.0,130.78,104.85
2016,10,31,10,15,14.5,188.0,3.05,13.0,196.5,156.02,125.65
2016,10,31,10,30,25.0,211.0,3.1,13.0,225.0,183.1,147.95
2016,10,31,10,45,16.5,201.5,3.2,13.0,211.0,171.95,138.57
2016,10,31,11,0,8.0,192.0,3.3,13.0,197.0,159.65,128.23
2016,10,31,11,15,17.0,211.5,3.4,13.0,222.0,184.48,148.85
2016,10,31,11,30,26.0,231.0,3.5,13.0,247.0,210.88,170.63
2016,10,31,11,45,25.0,230.5,3.6,13.5,245.5,211.97,171.17
2016,10,31,12,0,24.0,230.0,3.7,14.0,244.0,212.97,171.72
2016,10,31,12,15,12.0,145.5,3.75,14.0,152.5,126.8,100.88
2016,10,31,12,30,0.0,61.0,3.8,14.0,61.0,46.85,33.9
2016,10,31,12,45,0.0,48.0,3.9,14.0,48.0,36.82,25.5
2016,10,31,13,0,0.0,35.0,4.0,14.0,35.0,26.8,17.07
2016,10,31,13,15,0.0,34.0,4.05,14.0,34.0,26.03,16.44
2016,10,31,13,30,0.0,33.0,4.1,14.0,33.0,25.25,15.81
2016,10,31,13,45,29.5,120.5,4.15,14.0,135.0,137.89,112.06
2016,10,31,14,0,59.0,208.0,4.2,14.0,237.0,272.99,224.4
2016,10,31,14,15,29.5,127.0,4.2,13.5,141.5,148.54,121.3
2016,10,31,14,30,0.0,46.0,4.2,13.0,46.0,35.19,24.52
2016,10,31,14,45,0.0,76.5,4.2,13.0,76.5,58.92,44.93
2016,10,31,15,0,0.0,107.0,4.2,13.0,107.0,90.97,72.35
2016,10,31,15,15,0.0,93.5,4.1,13.0,93.5,79.14,62.36
2016,10,31,15,30,0.0,80.0,4.0,13.0,80.0,67.28,52.25
2016,10,31,15,45,0.0,66.0,3.9,13.0,66.0,54.75,41.46
2016,10,31,16,0,0.0,52.0,3.8,13.0,52.0,42.07,30.4
2016,10,31,16,15,0.0,38.5,3.7,13.0,38.5,29.7,19.54
2016,10,31,16,30,0.0,25.0,3.6,13.0,25.0,19.07,10.11
2016,10,31,16,45,0.0,14.5,3.5,13.0,14.5,11.03,1.61
2016,10,31,17,0,0.0,4.0,3.4,13.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,84.5,10.0,1.95,9.5,14.0,7.87,0.0
2016,11,1,7,0,169.0,20.0,1.9,10.0,28.0,16.47,0.0
2016,11,1,7,15,302.5,31.0,1.85,10.5,66.0,25.56,15.47
2016,11,1,7,30,436.0,42.0,1.8,11.0,104.0,34.76,25.01
2016,11,1,7,45,517.5,49.0,1.8,11.5,149.0,40.47,30.59
2016,11,1,8,0,599.0,56.0,1.8,12.0,194.0,46.3,36.05
2016,11,1,8,15,648.0,61.0,1.8,12.0,238.5,57.45,38.84
2016,11,1,8,30,697.0,66.0,1.8,12.0,283.0,111.49,63.55
2016,11,1,8,45,460.0,111.5,1.85,12.5,263.0,157.25,107.58
2016,11,1,9,0,223.0,157.0,1.9,13.0,243.0,172.24,130.99
2016,11,1,9,15,298.5,162.5,1.8,13.0,289.0,216.43,166.53
2016,11,1,9,30,374.0,168.0,1.7,13.0,335.0,269.56,210.34
2016,11,1,9,45,243.0,195.5,1.65,13.5,307.0,267.56,212.82
2016,11,1,10,0,112.0,223.0,1.6,14.0,279.0,235.02,188.44
2016,11,1,10,15,92.0,230.5,1.55,14.0,278.0,240.56,193.42
2016,11,1,10,30,72.0,238.0,1.5,14.0,277.0,243.8,196.03
2016,11,1,10,45,152.0,249.0,1.45,14.5,335.0,322.3,259.0
2016,11,1,11,0,232.0,260.0,1.4,15.0,393.0,398.54,318.74
2016,11,1,11,15,560.5,173.5,1.3,15.0,503.0,595.75,472.37
2016,11,1,11,30,889.0,87.0,1.2,15.0,613.0,783.64,608.7
2016,11,1,11,45,889.0,87.5,1.2,15.5,615.5,822.67,632.14
2016,11,1,12,0,889.0,88.0,1.2,16.0,618.0,858.74,655.12
2016,11,1,12,15,887.0,87.5,1.15,16.0,612.5,888.83,674.39
2016,11,1,12,30,885.0,87.0,1.1,16.0,607.0,915.54,691.37
2016,11,1,12,45,883.0,85.0,1.1,16.0,595.0,936.99,705.71
2016,11,1,13,0,881.0,83.0,1.1,16.0,583.0,954.83,717.84
2016,11,1,13,15,873.0,82.0,1.1,16.0,562.5,964.42,724.72
2016,11,1,13,30,865.0,81.0,1.1,16.0,542.0,982.12,737.21
2016,11,1,13,45,849.5,80.0,1.1,16.0,514.5,976.78,734.6
2016,11,1,14,0,834.0,79.0,1.1,16.0,487.0,967.51,729.85
2016,11,1,14,15,816.5,77.0,1.15,15.5,454.0,951.14,722.76
2016,11,1,14,30,799.0,75.0,1.2,15.0,421.0,931.15,713.21
2016,11,1,14,45,771.0,73.0,1.3,15.0,382.0,897.28,693.43
2016,11,1,15,0,743.0,71.0,1.4,15.0,343.0,860.36,670.98
2016,11,1,15,15,706.5,67.0,1.5,14.5,300.5,809.98,639.2
2016,11,1,15,30,670.0,63.0,1.6,14.0,258.0,765.98,610.49
2016,11,1,15,45,619.0,57.0,1.7,14.0,213.5,696.92,560.15
2016,11,1,16,0,568.0,51.0,1.8,14.0,169.0,627.89,507.02
2016,11,1,16,15,480.5,43.5,1.85,13.5,125.5,525.68,425.49
2016,11,1,16,30,393.0,36.0,1.9,13.0,82.0,427.21,340.18
2016,11,1,16,45,245.0,24.0,1.95,12.5,48.0,270.36,161.09
2016,11,1,17,0,97.0,12.0,2.0,12.0,14.0,83.2,0.0
2016,11,1,17,15,48.5,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,105.5,8.5,1.7,9.0,13.5,6.69,0.0
2016,11,2,7,0,211.0,17.0,1.7,9.0,27.0,14.01,0.0
2016,11,2,7,15,342.0,27.5,1.75,9.5,65.0,22.81,12.98
2016,11,2,7,30,473.0,38.0,1.8,10.0,103.0,31.72,22.38
2016,11,2,7,45,547.0,45.0,1.9,10.5,147.5,37.55,28.07
2016,11,2,8,0,621.0,52.0,2.0,11.0,192.0,43.44,33.6
2016,11,2,8,15,668.0,56.5,2.0,11.5,236.0,58.65,39.54
2016,11,2,8,30,715.0,61.0,2.0,12.0,280.0,112.76,63.9
2016,11,2,8,45,748.0,64.0,2.0,12.5,322.0,169.41,104.95
2016,11,2,9,0,781.0,67.0,2.0,13.0,364.0,229.87,156.11
2016,11,2,9,15,757.0,74.5,2.0,13.5,385.5,282.16,205.18
2016,11,2,9,30,733.0,82.0,2.0,14.0,407.0,330.83,250.95
2016,11,2,9,45,799.5,77.5,2.05,14.5,455.0,400.67,310.73
2016,11,2,10,0,866.0,73.0,2.1,15.0,503.0,475.22,373.05
2016,11,2,10,15,876.0,74.0,2.05,15.0,528.0,532.56,421.37
2016,11,2,10,30,886.0,75.0,2.0,15.0,553.0,589.12,467.56
2016,11,2,10,45,891.0,76.5,1.95,15.5,571.0,642.08,508.59
2016,11,2,11,0,896.0,78.0,1.9,16.0,589.0,693.29,546.89
2016,11,2,11,15,899.5,78.5,1.85,16.0,599.5,740.37,581.49
2016,11,2,11,30,903.0,79.0,1.8,16.0,610.0,785.1,612.2
2016,11,2,11,45,902.0,80.0,1.75,16.0,612.0,824.24,638.62
2016,11,2,12,0,901.0,81.0,1.7,16.0,614.0,860.33,662.73
2016,11,2,12,15,899.5,80.5,1.6,16.0,609.0,891.06,682.37
2016,11,2,12,30,898.0,80.0,1.5,16.0,604.0,918.4,699.56
2016,11,2,12,45,645.0,151.5,1.45,16.0,524.0,808.4,623.54
2016,11,2,13,0,392.0,223.0,1.4,16.0,444.0,633.01,496.3
2016,11,2,13,15,634.5,149.0,1.3,16.0,492.0,829.43,641.04
2016,11,2,13,30,877.0,75.0,1.2,16.0,540.0,973.63,735.6
2016,11,2,13,45,864.0,74.0,1.15,16.0,512.5,970.65,731.83
2016,11,2,14,0,851.0,73.0,1.1,16.0,485.0,975.87,735.69
2016,11,2,14,15,834.5,71.0,1.05,16.0,452.0,960.51,725.92
2016,11,2,14,30,818.0,69.0,1.0,16.0,419.0,941.52,714.04
2016,11,2,14,45,792.5,67.0,0.95,16.0,380.5,910.14,693.78
2016,11,2,15,0,767.0,65.0,0.9,16.0,342.0,875.69,671.24
2016,11,2,15,15,733.0,61.0,0.85,15.5,299.5,827.58,639.91
2016,11,2,15,30,699.0,57.0,0.8,15.0,257.0,777.37,605.98
2016,11,2,15,45,645.5,52.0,0.8,15.0,212.5,706.07,554.9
2016,11,2,16,0,592.0,47.0,0.8,15.0,168.0,643.67,507.63
2016,11,2,16,15,507.5,40.0,0.9,14.0,124.5,544.43,432.2
2016,11,2,16,30,423.0,33.0,1.0,13.0,81.0,449.08,351.3
2016,11,2,16,45,272.5,21.5,1.1,12.5,47.0,287.69,153.39
2016,11,2,17,0,122.0,10.0,1.2,12.0,13.0,100.59,0.0
2016,11,2,17,15,61.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,9.44,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,18.88,0.0
2016,11,3,7,15,230.5,30.0,1.4,10.5,61.0,22.91,12.64
2016,11,3,7,30,461.0,36.0,1.4,11.0,98.0,30.04,20.76
2016,11,3,7,45,535.0,43.0,1.45,11.5,141.5,35.89,26.45
2016,11,3,8,0,609.0,50.0,1.5,12.0,185.0,41.8,31.98
2016,11,3,8,15,656.5,54.5,1.4,12.5,228.5,57.09,37.92
2016,11,3,8,30,704.0,59.0,1.3,13.0,272.0,110.43,62.0
2016,11,3,8,45,736.0,62.5,1.25,13.5,313.5,166.56,102.53
2016,11,3,9,0,768.0,66.0,1.2,14.0,355.0,226.39,152.74
2016,11,3,9,15,790.0,68.5,1.1,14.5,392.0,286.0,205.44
2016,11,3,9,30,812.0,71.0,1.0,15.0,429.0,347.49,259.48
2016,11,3,9,45,738.5,93.0,0.95,15.5,436.0,389.81,298.84
2016,11,3,10,0,665.0,115.0,0.9,16.0,443.0,424.22,329.64
2016,11,3,10,15,648.0,127.5,0.75,16.0,460.0,469.55,366.39
2016,11,3,10,30,631.0,140.0,0.6,16.0,477.0,511.88,398.96
2016,11,3,10,45,535.0,176.5,0.5,16.5,469.0,517.87,402.48
2016,11,3,11,0,439.0,213.0,0.4,17.0,461.0,519.94,402.17
2016,11,3,11,15,536.5,185.5,0.35,17.0,494.0,590.26,454.61
2016,11,3,11,30,634.0,158.0,0.3,17.0,527.0,674.0,514.19
2016,11,3,11,45,634.5,158.5,0.25,17.5,529.5,705.88,534.09
2016,11,3,12,0,635.0,159.0,0.2,18.0,532.0,735.48,552.74
2016,11,3,12,15,631.0,159.0,0.25,18.0,527.0,758.25,568.99
2016,11,3,12,30,627.0,159.0,0.3,18.0,522.0,778.2,583.08
2016,11,3,12,45,639.5,150.5,0.35,18.5,514.5,801.76,598.65
2016,11,3,13,0,652.0,142.0,0.4,19.0,507.0,822.77,612.52
2016,11,3,13,15,629.0,143.0,0.45,19.0,484.5,817.14,610.06
2016,11,3,13,30,606.0,144.0,0.5,19.0,462.0,807.76,605.63
2016,11,3,13,45,540.0,153.5,0.55,19.0,426.5,752.49,570.22
2016,11,3,14,0,474.0,163.0,0.6,19.0,391.0,704.81,539.42
2016,11,3,14,15,490.0,147.0,0.6,19.0,368.0,705.79,542.27
2016,11,3,14,30,506.0,131.0,0.6,19.0,345.0,703.9,542.03
2016,11,3,14,45,437.0,128.5,0.65,19.0,301.5,632.15,492.98
2016,11,3,15,0,368.0,126.0,0.7,19.0,258.0,559.67,441.65
2016,11,3,15,15,347.5,113.5,0.65,18.5,225.5,521.48,415.01
2016,11,3,15,30,327.0,101.0,0.6,18.0,193.0,482.38,386.36
2016,11,3,15,45,299.5,85.5,0.6,17.5,159.0,432.14,348.31
2016,11,3,16,0,272.0,70.0,0.6,17.0,125.0,381.9,308.48
2016,11,3,16,15,231.5,54.0,0.65,16.5,92.0,320.09,257.38
2016,11,3,16,30,191.0,38.0,0.7,16.0,59.0,260.24,202.97
2016,11,3,16,45,95.5,19.0,0.75,16.0,29.5,135.09,59.17
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.5,7.5,1.8,10.5,11.5,5.9,0.0
2016,11,4,7,0,187.0,15.0,1.8,11.0,23.0,11.8,0.0
2016,11,4,7,15,324.0,26.0,1.8,11.5,60.0,21.55,11.05
2016,11,4,7,30,461.0,37.0,1.8,12.0,97.0,30.9,21.32
2016,11,4,7,45,538.5,43.5,1.8,12.5,141.0,36.33,26.68
2016,11,4,8,0,616.0,50.0,1.8,13.0,185.0,41.88,31.89
2016,11,4,8,15,665.0,55.0,1.7,13.5,229.0,57.98,38.26
2016,11,4,8,30,714.0,60.0,1.6,14.0,273.0,112.36,62.98
2016,11,4,8,45,746.0,63.5,1.5,14.5,315.0,169.09,103.89
2016,11,4,9,0,778.0,67.0,1.4,15.0,357.0,229.52,154.49
2016,11,4,9,15,801.0,70.0,1.25,15.0,394.0,290.45,208.52
2016,11,4,9,30,824.0,73.0,1.1,15.0,431.0,353.39,264.11
2016,11,4,9,45,839.5,75.0,1.0,15.5,463.0,414.12,316.37
2016,11,4,10,0,855.0,77.0,0.9,16.0,495.0,475.34,366.97
2016,11,4,10,15,866.0,78.5,0.8,16.5,520.0,533.97,413.43
2016,11,4,10,30,877.0,80.0,0.7,17.0,545.0,588.47,454.8
2016,11,4,10,45,883.5,81.5,0.65,17.5,563.5,641.88,494.0
2016,11,4,11,0,890.0,83.0,0.6,18.0,582.0,693.72,530.51
2016,11,4,11,15,894.0,83.5,0.5,18.0,592.5,740.89,562.44
2016,11,4,11,30,898.0,84.0,0.4,18.0,603.0,785.77,590.18
2016,11,4,11,45,898.5,84.5,0.35,18.5,606.0,825.36,613.64
2016,11,4,12,0,899.0,85.0,0.3,19.0,609.0,862.02,634.87
2016,11,4,12,15,897.0,84.5,0.3,19.0,604.0,892.27,653.94
2016,11,4,12,30,895.0,84.0,0.3,19.0,599.0,919.12,670.91
2016,11,4,12,45,893.0,82.5,0.35,19.0,587.0,941.28,686.06
2016,11,4,13,0,891.0,81.0,0.4,19.0,575.0,959.83,699.18
2016,11,4,13,15,883.0,80.0,0.45,19.0,555.0,969.55,706.94
2016,11,4,13,30,875.0,79.0,0.5,19.0,535.0,975.42,712.61
2016,11,4,13,45,862.5,77.5,0.55,19.0,507.5,984.3,720.42
2016,11,4,14,0,850.0,76.0,0.6,19.0,480.0,977.47,718.33
2016,11,4,14,15,833.0,73.5,0.6,19.0,447.0,961.0,709.25
2016,11,4,14,30,816.0,71.0,0.6,19.0,414.0,940.88,697.91
2016,11,4,14,45,791.0,68.5,0.65,19.0,375.5,909.37,680.04
2016,11,4,15,0,766.0,66.0,0.7,19.0,337.0,874.77,659.7
2016,11,4,15,15,730.5,62.0,0.7,18.5,294.5,825.28,628.74
2016,11,4,15,30,695.0,58.0,0.7,18.0,252.0,773.66,595.02
2016,11,4,15,45,641.0,52.5,0.75,18.0,207.0,701.37,544.4
2016,11,4,16,0,587.0,47.0,0.8,18.0,162.0,638.76,497.75
2016,11,4,16,15,498.5,39.5,0.85,17.5,119.0,535.69,418.55
2016,11,4,16,30,410.0,32.0,0.9,17.0,76.0,436.84,332.68
2016,11,4,16,45,205.0,16.0,0.95,16.5,38.0,222.03,79.45
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,12.0,20.0,15.74,0.0
2016,11,5,7,15,216.5,28.0,0.75,12.0,55.5,21.38,10.38
2016,11,5,7,30,433.0,36.0,0.7,12.0,91.0,29.96,20.47
2016,11,5,7,45,506.5,43.5,0.7,12.5,133.0,36.13,26.5
2016,11,5,8,0,580.0,51.0,0.7,13.0,175.0,42.34,32.32
2016,11,5,8,15,628.5,56.0,0.7,13.0,218.0,54.5,35.54
2016,11,5,8,30,677.0,61.0,0.7,13.0,261.0,110.21,62.71
2016,11,5,8,45,594.0,84.0,0.75,13.0,278.0,160.46,103.8
2016,11,5,9,0,511.0,107.0,0.8,13.0,295.0,199.73,141.55
2016,11,5,9,15,496.5,123.0,0.7,13.5,321.0,245.3,182.34
2016,11,5,9,30,482.0,139.0,0.6,14.0,347.0,289.11,220.98
2016,11,5,9,45,560.0,129.5,0.55,14.5,388.0,351.17,271.39
2016,11,5,10,0,638.0,120.0,0.5,15.0,429.0,416.33,323.35
2016,11,5,10,15,546.5,155.0,0.5,15.0,429.5,436.05,341.11
2016,11,5,10,30,455.0,190.0,0.5,15.0,430.0,451.04,353.92
2016,11,5,10,45,471.5,193.0,0.5,15.5,449.0,493.72,386.46
2016,11,5,11,0,488.0,196.0,0.5,16.0,468.0,536.86,418.22
2016,11,5,11,15,458.5,208.5,0.55,16.0,468.0,556.38,432.86
2016,11,5,11,30,429.0,221.0,0.6,16.0,468.0,572.09,444.65
2016,11,5,11,45,378.5,234.0,0.7,16.0,452.5,551.25,430.31
2016,11,5,12,0,328.0,247.0,0.8,16.0,437.0,542.23,424.2
2016,11,5,12,15,280.0,253.0,0.8,16.0,414.5,523.56,409.98
2016,11,5,12,30,232.0,259.0,0.8,16.0,392.0,480.35,377.86
2016,11,5,12,45,312.0,238.0,0.85,16.0,412.5,562.82,441.77
2016,11,5,13,0,392.0,217.0,0.9,16.0,433.0,626.22,490.09
2016,11,5,13,15,249.5,224.0,0.9,16.0,360.0,508.97,401.1
2016,11,5,13,30,107.0,231.0,0.9,16.0,287.0,341.19,272.05
2016,11,5,13,45,106.0,219.0,0.95,16.0,272.0,331.66,266.58
2016,11,5,14,0,105.0,207.0,1.0,16.0,257.0,321.79,259.69
2016,11,5,14,15,67.5,184.0,1.0,15.5,215.5,260.01,210.67
2016,11,5,14,30,30.0,161.0,1.0,15.0,174.0,197.63,160.07
2016,11,5,14,45,39.0,150.0,1.0,15.0,165.0,197.99,161.41
2016,11,5,15,0,48.0,139.0,1.0,15.0,156.0,198.57,162.59
2016,11,5,15,15,43.0,122.0,0.95,14.5,136.0,176.51,144.74
2016,11,5,15,30,38.0,105.0,0.9,14.0,116.0,154.39,126.53
2016,11,5,15,45,29.0,87.0,0.9,14.0,94.5,126.79,102.95
2016,11,5,16,0,20.0,69.0,0.9,14.0,73.0,99.05,78.83
2016,11,5,16,15,10.0,51.0,0.85,14.0,53.0,59.9,44.87
2016,11,5,16,30,0.0,33.0,0.8,14.0,33.0,32.07,20.05
2016,11,5,16,45,0.0,16.5,0.8,14.0,16.5,12.6,0.0
2016,11,5,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,12.0,12.0,9.44,0.0
2016,11,6,7,15,56.0,28.0,1.05,12.0,34.5,20.94,9.37
2016,11,6,7,30,112.0,44.0,1.0,12.0,57.0,32.42,22.49
2016,11,6,7,45,134.0,62.0,1.0,12.0,85.0,44.94,34.29
2016,11,6,8,0,156.0,80.0,1.0,12.0,113.0,57.16,45.61
2016,11,6,8,15,169.5,97.5,0.95,12.0,141.0,71.69,54.51
2016,11,6,8,30,183.0,115.0,0.9,12.0,169.0,100.65,73.77
2016,11,6,8,45,192.5,132.0,0.9,12.5,195.5,129.13,95.87
2016,11,6,9,0,202.0,149.0,0.9,13.0,222.0,159.79,121.35
2016,11,6,9,15,431.0,122.0,0.85,13.0,299.5,226.52,170.07
2016,11,6,9,30,660.0,95.0,0.8,13.0,377.0,316.46,240.34
2016,11,6,9,45,752.5,83.0,0.8,13.0,427.0,386.79,299.02
2016,11,6,10,0,845.0,71.0,0.8,13.0,477.0,464.35,362.75
2016,11,6,10,15,856.0,72.0,0.8,13.0,501.5,519.17,408.3
2016,11,6,10,30,867.0,73.0,0.8,13.0,526.0,574.9,453.14
2016,11,6,10,45,877.0,73.0,0.8,13.5,544.5,628.09,493.77
2016,11,6,11,0,887.0,73.0,0.8,14.0,563.0,680.02,532.1
2016,11,6,11,15,890.5,73.5,0.8,14.0,573.5,726.35,565.67
2016,11,6,11,30,894.0,74.0,0.8,14.0,584.0,770.37,595.57
2016,11,6,11,45,739.0,122.5,0.85,14.5,545.5,750.9,580.87
2016,11,6,12,0,584.0,171.0,0.9,15.0,507.0,695.13,540.25
2016,11,6,12,15,539.5,185.0,0.85,15.0,493.0,696.01,540.63
2016,11,6,12,30,495.0,199.0,0.8,15.0,479.0,692.13,536.84
2016,11,6,12,45,460.0,203.0,0.75,15.0,459.0,681.93,529.03
2016,11,6,13,0,425.0,207.0,0.7,15.0,439.0,668.09,518.68
2016,11,6,13,15,328.0,216.5,0.7,15.0,391.5,576.01,451.78
2016,11,6,13,30,231.0,226.0,0.7,15.0,344.0,479.58,380.26
2016,11,6,13,45,213.5,215.0,0.7,15.0,320.0,456.26,364.12
2016,11,6,14,0,196.0,204.0,0.7,15.0,296.0,431.77,346.18
2016,11,6,14,15,228.0,186.0,0.65,14.5,285.5,446.22,359.71
2016,11,6,14,30,260.0,168.0,0.6,14.0,275.0,482.28,388.76
2016,11,6,14,45,251.5,153.0,0.55,14.0,249.0,457.47,369.99
2016,11,6,15,0,243.0,138.0,0.5,14.0,223.0,431.57,350.72
2016,11,6,15,15,234.0,121.0,0.45,13.5,194.0,401.23,328.22
2016,11,6,15,30,225.0,104.0,0.4,13.0,165.0,369.96,304.27
2016,11,6,15,45,207.0,86.5,0.4,13.0,135.0,328.73,271.0
2016,11,6,16,0,189.0,69.0,0.4,13.0,105.0,287.18,236.19
2016,11,6,16,15,157.5,52.0,0.45,13.0,76.0,234.68,190.78
2016,11,6,16,30,126.0,35.0,0.5,13.0,47.0,182.82,140.79
2016,11,6,16,45,63.0,17.5,0.55,13.0,23.5,88.41,6.06
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,12.0,10.0,7.87,0.0
2016,11,7,7,15,48.5,26.0,2.05,12.0,32.0,19.54,7.54
2016,11,7,7,30,97.0,42.0,2.1,12.0,54.0,30.97,21.09
2016,11,7,7,45,119.0,60.0,2.15,12.5,80.5,43.49,32.85
2016,11,7,8,0,141.0,78.0,2.2,13.0,107.0,56.2,44.52
2016,11,7,8,15,154.5,96.0,2.15,13.5,134.5,70.89,53.62
2016,11,7,8,30,168.0,114.0,2.1,14.0,162.0,98.09,71.69
2016,11,7,8,45,176.5,131.0,2.05,14.5,188.0,126.07,93.51
2016,11,7,9,0,185.0,148.0,2.0,15.0,214.0,155.5,117.99
2016,11,7,9,15,200.5,163.0,1.95,15.5,242.0,186.73,144.23
2016,11,7,9,30,216.0,178.0,1.9,16.0,270.0,220.06,172.26
2016,11,7,9,45,316.0,176.0,1.85,16.5,321.0,281.32,221.3
2016,11,7,10,0,416.0,174.0,1.8,17.0,372.0,356.78,281.56
2016,11,7,10,15,418.0,184.0,1.75,17.0,392.0,395.92,313.79
2016,11,7,10,30,420.0,194.0,1.7,17.0,412.0,434.69,345.07
2016,11,7,10,45,427.0,200.0,1.7,17.5,428.0,472.43,374.37
2016,11,7,11,0,434.0,206.0,1.7,18.0,444.0,509.89,402.77
2016,11,7,11,15,430.5,211.5,1.65,18.0,451.5,538.95,424.77
2016,11,7,11,30,427.0,217.0,1.6,18.0,459.0,566.46,445.25
2016,11,7,11,45,299.0,240.5,1.6,18.0,410.5,494.89,390.28
2016,11,7,12,0,171.0,264.0,1.6,18.0,362.0,411.31,325.22
2016,11,7,12,15,271.5,246.5,1.55,18.0,400.0,509.38,402.26
2016,11,7,12,30,372.0,229.0,1.5,18.0,438.0,593.33,466.19
2016,11,7,12,45,278.0,238.0,1.5,18.0,392.0,531.74,418.45
2016,11,7,13,0,184.0,247.0,1.5,18.0,346.0,443.08,350.82
2016,11,7,13,15,154.0,237.5,1.45,18.0,319.0,411.25,326.83
2016,11,7,13,30,124.0,228.0,1.4,18.0,292.0,377.76,300.9
2016,11,7,13,45,314.0,188.5,1.35,18.0,337.5,545.5,434.33
2016,11,7,14,0,504.0,149.0,1.3,18.0,383.0,716.86,561.99
2016,11,7,14,15,454.5,146.5,1.25,17.5,346.0,668.85,526.89
2016,11,7,14,30,405.0,144.0,1.2,17.0,309.0,618.78,491.58
2016,11,7,14,45,392.5,132.0,1.2,17.0,279.5,592.09,473.39
2016,11,7,15,0,380.0,120.0,1.2,17.0,250.0,563.66,453.22
2016,11,7,15,15,363.0,106.0,1.15,16.5,217.0,526.73,426.49
2016,11,7,15,30,346.0,92.0,1.1,16.0,184.0,488.6,397.89
2016,11,7,15,45,310.0,78.0,1.1,16.0,149.5,432.07,352.91
2016,11,7,16,0,274.0,64.0,1.1,16.0,115.0,376.1,306.57
2016,11,7,16,15,222.0,49.0,1.1,15.5,82.5,305.93,246.93
2016,11,7,16,30,170.0,34.0,1.1,15.0,50.0,238.99,181.76
2016,11,7,16,45,85.0,17.0,1.15,15.0,25.0,119.09,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,38.0,5.5,1.6,12.0,6.5,0.0,0.0
2016,11,8,7,0,76.0,11.0,1.6,12.0,13.0,8.65,0.0
2016,11,8,7,15,200.0,25.0,1.55,12.5,44.5,19.1,6.23
2016,11,8,7,30,324.0,39.0,1.5,13.0,76.0,32.09,21.85
2016,11,8,7,45,407.0,48.5,1.5,13.5,117.0,39.65,29.3
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,47.23,36.39
2016,11,8,8,15,413.5,80.0,1.4,14.5,178.0,65.48,46.35
2016,11,8,8,30,337.0,102.0,1.3,15.0,198.0,106.15,71.7
2016,11,8,8,45,368.5,111.0,1.25,15.5,230.5,144.33,99.68
2016,11,8,9,0,400.0,120.0,1.2,16.0,263.0,186.45,134.01
2016,11,8,9,15,416.0,132.0,1.15,16.0,294.0,230.51,172.09
2016,11,8,9,30,432.0,144.0,1.1,16.0,325.0,276.47,211.79
2016,11,8,9,45,464.5,149.0,1.05,16.5,357.0,324.79,252.11
2016,11,8,10,0,497.0,154.0,1.0,17.0,389.0,376.27,294.05
2016,11,8,10,15,538.0,151.5,0.95,17.0,417.5,428.19,335.94
2016,11,8,10,30,579.0,149.0,0.9,17.0,446.0,489.43,383.75
2016,11,8,10,45,692.0,125.5,0.9,17.5,493.5,572.63,446.67
2016,11,8,11,0,805.0,102.0,0.9,18.0,541.0,660.25,511.01
2016,11,8,11,15,810.0,103.0,0.85,18.0,551.5,705.86,543.28
2016,11,8,11,30,815.0,104.0,0.8,18.0,562.0,749.5,573.07
2016,11,8,11,45,796.5,111.5,0.8,18.5,561.0,779.03,591.48
2016,11,8,12,0,778.0,119.0,0.8,19.0,560.0,810.08,610.97
2016,11,8,12,15,776.0,119.0,0.75,19.0,555.5,838.61,628.96
2016,11,8,12,30,774.0,119.0,0.7,19.0,551.0,864.07,644.83
2016,11,8,12,45,804.5,105.5,0.7,19.0,546.0,894.26,664.73
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,928.4,687.13
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,936.49,691.57
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,940.81,694.08
2016,11,8,13,45,782.5,93.5,0.6,19.0,471.5,921.87,682.81
2016,11,8,14,0,747.0,98.0,0.6,19.0,441.0,906.93,674.54
2016,11,8,14,15,726.5,94.5,0.6,19.0,409.0,886.09,662.32
2016,11,8,14,30,706.0,91.0,0.6,19.0,377.0,861.98,647.91
2016,11,8,14,45,666.5,89.0,0.65,19.0,338.5,817.97,620.78
2016,11,8,15,0,627.0,87.0,0.7,19.0,300.0,771.36,591.25
2016,11,8,15,15,586.0,81.0,0.9,18.5,259.5,716.34,557.72
2016,11,8,15,30,545.0,75.0,1.1,18.0,219.0,659.74,520.56
2016,11,8,15,45,484.5,66.5,1.3,17.5,177.0,581.34,464.25
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,503.27,404.39
2016,11,8,16,15,336.5,45.5,1.55,16.5,96.0,399.91,320.09
2016,11,8,16,30,249.0,33.0,1.6,16.0,57.0,303.83,228.5
2016,11,8,16,45,124.5,16.5,1.7,15.5,28.5,148.74,0.0
2016,11,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,135.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,11,9,7,15,281.5,21.5,1.25,11.5,46.5,17.79,4.26
2016,11,9,7,30,428.0,32.0,1.2,12.0,80.0,26.75,17.26
2016,11,9,7,45,510.5,39.5,1.2,13.0,122.5,33.04,23.53
2016,11,9,8,0,593.0,47.0,1.2,14.0,165.0,39.41,29.45
2016,11,9,8,15,644.5,52.0,1.15,14.0,208.5,55.78,36.0
2016,11,9,8,30,696.0,57.0,1.1,14.0,252.0,108.72,60.49
2016,11,9,8,45,422.0,101.5,1.05,14.5,225.0,145.24,98.39
2016,11,9,9,0,148.0,146.0,1.0,15.0,198.0,146.27,111.52
2016,11,9,9,15,202.5,158.0,0.95,15.5,237.5,183.55,141.12
2016,11,9,9,30,257.0,170.0,0.9,16.0,277.0,233.04,181.0
2016,11,9,9,45,553.0,121.0,0.85,16.5,373.5,340.73,263.2
2016,11,9,10,0,849.0,72.0,0.8,17.0,470.0,466.03,359.2
2016,11,9,10,15,860.0,73.5,0.8,17.5,494.5,521.3,403.28
2016,11,9,10,30,871.0,75.0,0.8,18.0,519.0,577.62,446.99
2016,11,9,10,45,875.5,77.0,0.8,18.5,536.5,629.62,485.95
2016,11,9,11,0,880.0,79.0,0.8,19.0,554.0,679.91,522.34
2016,11,9,11,15,884.0,79.5,0.8,19.0,564.5,726.27,555.69
2016,11,9,11,30,888.0,80.0,0.8,19.0,575.0,770.4,585.15
2016,11,9,11,45,886.5,81.0,0.8,19.5,577.0,808.3,608.96
2016,11,9,12,0,885.0,82.0,0.8,20.0,579.0,843.2,630.58
2016,11,9,12,15,883.0,81.5,0.75,20.0,574.0,872.78,648.89
2016,11,9,12,30,881.0,81.0,0.7,20.0,569.0,899.05,664.98
2016,11,9,12,45,877.5,80.0,0.7,20.0,557.0,919.91,678.57
2016,11,9,13,0,874.0,79.0,0.7,20.0,545.0,937.23,690.04
2016,11,9,13,15,865.5,77.5,0.7,20.0,525.5,945.5,695.86
2016,11,9,13,30,857.0,76.0,0.7,20.0,506.0,961.57,706.99
2016,11,9,13,45,716.0,102.0,0.7,20.0,448.5,873.32,650.42
2016,11,9,14,0,575.0,128.0,0.7,20.0,391.0,770.82,584.05
2016,11,9,14,15,683.5,98.5,0.65,20.0,389.0,847.78,637.64
2016,11,9,14,30,792.0,69.0,0.6,20.0,387.0,910.77,678.3
2016,11,9,14,45,765.0,66.5,0.6,20.0,349.0,877.66,656.71
2016,11,9,15,0,738.0,64.0,0.6,20.0,311.0,841.61,634.08
2016,11,9,15,15,700.0,60.0,0.55,19.5,270.0,790.39,600.6
2016,11,9,15,30,662.0,56.0,0.5,19.0,229.0,737.2,564.45
2016,11,9,15,45,603.0,50.5,0.45,18.5,185.5,670.62,516.84
2016,11,9,16,0,544.0,45.0,0.4,18.0,142.0,596.37,460.96
