Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,15,449.5,36.5,0.45,17.5,101.0,488.71,377.64
2016,11,9,16,30,355.0,28.0,0.5,17.0,60.0,386.48,279.27
2016,11,9,16,45,177.5,14.0,0.55,16.5,30.0,190.02,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,7,15,196.0,16.0,1.0,13.5,37.5,12.98,0.4
2016,11,10,7,30,392.0,32.0,1.0,14.0,75.0,26.62,16.85
2016,11,10,7,45,479.0,39.5,1.05,14.5,116.5,32.86,23.17
2016,11,10,8,0,566.0,47.0,1.1,15.0,158.0,39.2,29.12
2016,11,10,8,15,618.5,52.5,1.05,15.0,200.5,52.11,32.98
2016,11,10,8,30,671.0,58.0,1.0,15.0,243.0,107.37,60.08
2016,11,10,8,45,705.5,61.5,0.95,15.5,283.0,161.31,98.75
2016,11,10,9,0,740.0,65.0,0.9,16.0,323.0,219.26,146.85
2016,11,10,9,15,764.5,68.0,0.8,16.5,359.0,277.77,197.9
2016,11,10,9,30,789.0,71.0,0.7,17.0,395.0,338.51,250.52
2016,11,10,9,45,811.0,71.5,0.65,17.5,427.0,397.8,300.93
2016,11,10,10,0,833.0,72.0,0.6,18.0,459.0,458.3,350.49
2016,11,10,10,15,844.0,73.5,0.55,18.0,483.5,515.15,396.17
2016,11,10,10,30,855.0,75.0,0.5,18.0,508.0,567.99,437.28
2016,11,10,10,45,861.5,76.5,0.5,18.5,525.5,619.82,475.82
2016,11,10,11,0,868.0,78.0,0.5,19.0,543.0,670.15,511.93
2016,11,10,11,15,872.0,78.5,0.45,19.5,553.5,715.89,542.79
2016,11,10,11,30,876.0,79.0,0.4,20.0,564.0,759.44,569.56
2016,11,10,11,45,875.5,80.0,0.35,20.5,566.5,797.6,592.24
2016,11,10,12,0,875.0,81.0,0.3,21.0,569.0,832.88,612.75
2016,11,10,12,15,873.0,80.5,0.3,21.0,564.0,862.09,631.24
2016,11,10,12,30,871.0,80.0,0.3,21.0,559.0,888.02,647.7
2016,11,10,12,45,867.0,79.0,0.3,21.0,547.0,908.14,660.55
2016,11,10,13,0,863.0,78.0,0.3,21.0,535.0,924.72,671.34
2016,11,10,13,15,854.0,77.0,0.3,21.0,515.5,944.26,684.16
2016,11,10,13,30,845.0,76.0,0.3,21.0,496.0,949.0,687.72
2016,11,10,13,45,832.0,74.5,0.35,21.0,470.0,945.36,687.47
2016,11,10,14,0,819.0,73.0,0.4,21.0,444.0,937.96,685.09
2016,11,10,14,15,800.5,70.5,0.4,21.0,411.5,920.11,675.02
2016,11,10,14,30,782.0,68.0,0.4,21.0,379.0,898.79,662.78
2016,11,10,14,45,757.0,65.0,0.4,21.0,342.0,867.12,643.59
2016,11,10,15,0,732.0,62.0,0.4,21.0,305.0,832.54,622.08
2016,11,10,15,15,694.5,58.0,0.4,20.5,264.0,782.02,590.15
2016,11,10,15,30,657.0,54.0,0.4,20.0,223.0,729.59,555.48
2016,11,10,15,45,600.0,48.5,0.4,20.0,181.0,664.65,508.91
2016,11,10,16,0,543.0,43.0,0.4,20.0,139.0,592.51,454.43
2016,11,10,16,15,449.0,35.0,0.4,19.5,98.5,486.24,371.85
2016,11,10,16,30,355.0,27.0,0.4,19.0,58.0,385.48,271.44
2016,11,10,16,45,177.5,13.5,0.45,18.5,29.0,151.53,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,173.5,16.5,1.0,12.5,34.5,13.36,0.0
2016,11,11,7,30,347.0,33.0,1.1,13.0,69.0,27.3,17.34
2016,11,11,7,45,426.0,42.5,1.2,13.5,109.0,35.01,25.09
2016,11,11,8,0,505.0,52.0,1.3,14.0,149.0,42.71,32.31
2016,11,11,8,15,560.0,58.0,1.3,14.0,190.0,55.11,36.24
2016,11,11,8,30,615.0,64.0,1.3,14.0,231.0,104.27,59.86
2016,11,11,8,45,481.5,93.5,1.35,14.5,237.0,147.93,98.1
2016,11,11,9,0,348.0,123.0,1.4,15.0,243.0,177.73,129.59
2016,11,11,9,15,324.5,141.5,1.3,15.0,263.0,208.11,157.71
2016,11,11,9,30,301.0,160.0,1.2,15.0,283.0,239.57,186.29
2016,11,11,9,45,311.5,172.0,1.2,15.5,308.0,276.31,217.44
2016,11,11,10,0,322.0,184.0,1.2,16.0,333.0,314.19,248.83
2016,11,11,10,15,305.0,198.0,1.15,16.0,345.0,340.97,271.22
2016,11,11,10,30,288.0,212.0,1.1,16.0,357.0,365.8,291.37
2016,11,11,10,45,365.0,204.5,1.05,16.5,394.5,425.57,338.09
2016,11,11,11,0,442.0,197.0,1.0,17.0,432.0,506.04,398.87
2016,11,11,11,15,301.5,224.5,0.95,17.0,386.5,444.98,351.21
2016,11,11,11,30,161.0,252.0,0.9,17.0,341.0,369.8,292.3
2016,11,11,11,45,166.0,253.5,0.85,17.0,345.5,386.3,305.6
2016,11,11,12,0,171.0,255.0,0.8,17.0,350.0,402.81,318.14
2016,11,11,12,15,206.0,250.0,0.8,17.0,363.0,437.78,345.6
2016,11,11,12,30,241.0,245.0,0.8,17.0,376.0,474.16,373.78
2016,11,11,12,45,180.5,241.5,0.8,17.0,339.0,425.58,336.06
2016,11,11,13,0,120.0,238.0,0.8,17.0,302.0,373.52,295.7
2016,11,11,13,15,84.0,221.5,0.8,17.0,265.5,304.03,242.23
2016,11,11,13,30,48.0,205.0,0.8,17.0,229.0,254.21,202.82
2016,11,11,13,45,24.0,121.0,0.8,17.0,133.0,134.76,107.14
2016,11,11,14,0,0.0,37.0,0.8,17.0,37.0,28.27,18.25
2016,11,11,14,15,0.0,34.5,0.8,16.5,34.5,26.34,16.78
2016,11,11,14,30,0.0,32.0,0.8,16.0,32.0,24.42,15.22
2016,11,11,14,45,0.0,29.0,0.8,16.0,29.0,22.11,13.29
2016,11,11,15,0,0.0,26.0,0.8,16.0,26.0,19.8,11.34
2016,11,11,15,15,0.0,22.0,0.8,15.5,22.0,16.74,8.74
2016,11,11,15,30,0.0,18.0,0.8,15.0,18.0,13.68,6.12
2016,11,11,15,45,0.0,14.5,0.8,15.0,14.5,11.01,3.77
2016,11,11,16,0,0.0,11.0,0.8,15.0,11.0,8.34,1.42
2016,11,11,16,15,0.0,7.5,0.8,14.5,7.5,5.68,0.0
2016,11,11,16,30,0.0,4.0,0.8,14.0,4.0,3.02,0.0
2016,11,11,16,45,0.0,2.0,0.85,14.0,2.0,1.57,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,200.5,14.5,1.1,12.5,35.0,11.79,0.0
2016,11,12,7,30,401.0,29.0,1.1,13.0,70.0,24.22,14.56
2016,11,12,7,45,492.5,36.0,1.1,13.5,111.5,30.16,20.81
2016,11,12,8,0,584.0,43.0,1.1,14.0,153.0,39.3,29.27
2016,11,12,8,15,638.0,48.0,1.05,14.5,195.5,52.15,32.98
2016,11,12,8,30,692.0,53.0,1.0,15.0,238.0,104.64,57.04
2016,11,12,8,45,397.5,96.5,1.0,15.5,206.5,137.68,92.85
2016,11,12,9,0,103.0,140.0,1.0,16.0,175.0,132.42,101.56
2016,11,12,9,15,131.0,156.0,1.0,16.5,205.5,162.6,125.94
2016,11,12,9,30,159.0,172.0,1.0,17.0,236.0,196.55,153.51
2016,11,12,9,45,503.0,120.0,1.0,17.5,345.5,314.22,243.07
2016,11,12,10,0,847.0,68.0,1.0,18.0,455.0,457.86,353.22
2016,11,12,10,15,638.5,125.0,1.1,18.0,426.0,460.06,358.99
2016,11,12,10,30,430.0,182.0,1.2,18.0,397.0,428.83,337.66
2016,11,12,10,45,360.0,204.0,1.3,18.0,388.5,421.95,334.02
2016,11,12,11,0,290.0,226.0,1.4,18.0,380.0,419.86,332.75
2016,11,12,11,15,337.5,221.5,1.5,18.0,403.5,467.41,370.61
2016,11,12,11,30,385.0,217.0,1.6,18.0,427.0,517.94,410.09
2016,11,12,11,45,636.5,147.0,1.75,18.0,496.5,691.49,543.11
2016,11,12,12,0,888.0,77.0,1.9,18.0,566.0,837.19,647.22
2016,11,12,12,15,886.0,77.0,1.95,18.0,561.0,867.32,667.2
2016,11,12,12,30,884.0,77.0,2.0,18.0,556.0,894.16,686.17
2016,11,12,12,45,598.5,148.0,2.1,18.0,469.5,755.86,590.21
2016,11,12,13,0,313.0,219.0,2.2,18.0,383.0,554.38,439.76
2016,11,12,13,15,579.0,148.0,2.2,17.5,437.0,759.21,598.76
2016,11,12,13,30,845.0,77.0,2.2,17.0,491.0,948.58,732.31
2016,11,12,13,45,639.0,116.5,2.2,17.0,420.5,813.23,636.66
2016,11,12,14,0,433.0,156.0,2.2,17.0,350.0,653.46,521.64
2016,11,12,14,15,479.5,135.0,2.25,17.0,334.5,678.16,543.49
2016,11,12,14,30,526.0,114.0,2.3,17.0,319.0,699.42,560.31
2016,11,12,14,45,621.5,89.5,2.35,17.0,308.5,772.05,614.71
2016,11,12,15,0,717.0,65.0,2.4,17.0,298.0,820.51,650.2
2016,11,12,15,15,676.5,60.5,2.45,16.5,257.0,766.69,612.25
2016,11,12,15,30,636.0,56.0,2.5,16.0,216.0,719.96,578.64
2016,11,12,15,45,574.5,50.5,2.6,16.0,174.0,643.7,519.75
2016,11,12,16,0,513.0,45.0,2.7,16.0,132.0,568.06,458.2
2016,11,12,16,15,412.5,36.0,2.55,15.5,92.5,455.82,363.79
2016,11,12,16,30,312.0,27.0,2.4,15.0,53.0,345.86,243.57
2016,11,12,16,45,156.0,13.5,2.3,14.5,26.5,134.38,0.0
2016,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,176.0,15.0,0.55,12.0,32.5,12.17,0.0
2016,11,13,7,30,352.0,30.0,0.5,12.0,65.0,24.89,15.01
2016,11,13,7,45,441.0,38.0,0.5,12.5,104.5,31.5,22.06
2016,11,13,8,0,530.0,46.0,0.5,13.0,144.0,38.2,28.42
2016,11,13,8,15,586.0,51.5,0.4,13.0,185.5,50.42,32.31
2016,11,13,8,30,642.0,57.0,0.3,13.0,227.0,100.62,55.98
2016,11,13,8,45,419.5,96.5,0.25,13.5,214.5,140.82,94.86
2016,11,13,9,0,197.0,136.0,0.2,14.0,202.0,149.19,111.83
2016,11,13,9,15,486.0,103.0,0.15,14.0,290.5,225.47,165.76
2016,11,13,9,30,775.0,70.0,0.1,14.0,379.0,331.59,246.28
2016,11,13,9,45,797.0,71.0,0.1,14.5,410.5,390.29,295.77
2016,11,13,10,0,819.0,72.0,0.1,15.0,442.0,450.26,345.05
2016,11,13,10,15,831.5,73.5,0.1,15.5,467.0,506.9,390.12
2016,11,13,10,30,844.0,75.0,0.1,16.0,492.0,563.22,433.21
2016,11,13,10,45,855.5,75.0,0.15,16.5,510.5,612.3,470.2
2016,11,13,11,0,867.0,75.0,0.2,17.0,529.0,663.85,507.8
2016,11,13,11,15,871.5,75.5,0.25,17.0,540.0,709.71,541.19
2016,11,13,11,30,876.0,76.0,0.3,17.0,551.0,753.44,570.89
2016,11,13,11,45,879.0,76.0,0.35,17.5,554.0,793.09,596.56
2016,11,13,12,0,882.0,76.0,0.4,18.0,557.0,830.09,620.34
2016,11,13,12,15,880.0,75.5,0.45,18.0,552.5,859.38,640.17
2016,11,13,12,30,878.0,75.0,0.5,18.0,548.0,885.39,658.03
2016,11,13,12,45,876.5,73.0,0.6,18.0,536.5,906.61,673.95
2016,11,13,13,0,875.0,71.0,0.7,18.0,525.0,924.35,687.84
2016,11,13,13,15,867.0,70.0,0.7,18.0,506.0,933.64,694.38
2016,11,13,13,30,859.0,69.0,0.7,18.0,487.0,939.23,698.78
2016,11,13,13,45,847.5,67.5,0.75,18.0,461.0,937.05,699.35
2016,11,13,14,0,836.0,66.0,0.8,18.0,435.0,942.8,705.32
2016,11,13,14,15,818.5,64.0,0.8,18.0,403.5,926.76,695.91
2016,11,13,14,30,801.0,62.0,0.8,18.0,372.0,907.23,684.41
2016,11,13,14,45,776.5,59.0,0.85,18.0,335.0,876.14,665.85
2016,11,13,15,0,752.0,56.0,0.9,18.0,298.0,842.14,644.77
2016,11,13,15,15,715.0,52.5,0.9,17.5,257.5,792.85,612.48
2016,11,13,15,30,678.0,49.0,0.9,17.0,217.0,741.68,577.3
2016,11,13,15,45,620.5,44.0,0.95,16.5,175.0,668.25,524.41
2016,11,13,16,0,563.0,39.0,1.0,16.0,133.0,594.71,467.95
2016,11,13,16,15,465.5,31.5,1.1,15.5,93.0,484.74,379.04
2016,11,13,16,30,368.0,24.0,1.2,15.0,53.0,387.51,262.4
2016,11,13,16,45,184.0,12.0,1.3,14.5,26.5,155.36,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,207.5,13.5,1.8,11.5,33.0,11.01,0.0
2016,11,14,7,30,415.0,27.0,1.7,12.0,66.0,24.66,14.49
2016,11,14,7,45,506.5,34.0,1.65,12.5,107.5,31.13,21.62
2016,11,14,8,0,598.0,41.0,1.6,13.0,149.0,37.71,27.9
2016,11,14,8,15,652.0,45.5,1.5,13.5,191.5,50.01,31.37
2016,11,14,8,30,706.0,50.0,1.4,14.0,234.0,102.76,55.28
2016,11,14,8,45,742.5,53.5,1.35,14.5,275.0,158.76,95.55
2016,11,14,9,0,779.0,57.0,1.3,15.0,316.0,218.95,145.9
2016,11,14,9,15,509.5,109.5,1.15,15.5,286.5,237.0,174.61
2016,11,14,9,30,240.0,162.0,1.0,16.0,257.0,220.92,171.66
2016,11,14,9,45,550.5,113.5,0.9,16.5,354.0,331.8,256.67
2016,11,14,10,0,861.0,65.0,0.8,17.0,451.0,459.76,354.73
2016,11,14,10,15,872.5,66.5,0.7,17.0,476.0,517.12,400.56
2016,11,14,10,30,884.0,68.0,0.6,17.0,501.0,573.94,444.62
2016,11,14,10,45,891.5,69.0,0.5,17.5,519.0,626.99,483.2
2016,11,14,11,0,899.0,70.0,0.4,18.0,537.0,678.57,518.98
2016,11,14,11,15,902.5,70.5,0.45,18.0,547.5,725.06,552.68
2016,11,14,11,30,906.0,71.0,0.5,18.0,558.0,769.24,582.7
2016,11,14,11,45,906.0,71.5,0.55,18.0,561.0,808.17,609.02
2016,11,14,12,0,906.0,72.0,0.6,18.0,564.0,844.16,633.37
2016,11,14,12,15,904.0,71.5,0.7,18.0,559.0,874.15,654.7
2016,11,14,12,30,902.0,71.0,0.8,18.0,554.0,900.79,673.99
2016,11,14,12,45,897.0,70.5,0.9,18.0,542.0,921.24,689.37
2016,11,14,13,0,892.0,70.0,1.0,18.0,530.0,938.04,702.58
2016,11,14,13,15,883.0,69.0,1.1,18.0,510.5,946.7,710.6
2016,11,14,13,30,874.0,68.0,1.2,18.0,491.0,951.56,716.35
2016,11,14,13,45,860.5,67.0,1.35,18.0,464.5,948.28,717.62
2016,11,14,14,0,847.0,66.0,1.5,18.0,438.0,941.31,716.43
2016,11,14,14,15,828.5,64.0,1.55,17.5,405.5,935.9,716.15
2016,11,14,14,30,810.0,62.0,1.6,17.0,373.0,915.42,705.47
2016,11,14,14,45,783.5,59.5,1.7,17.0,336.0,883.08,685.69
2016,11,14,15,0,757.0,57.0,1.8,17.0,299.0,847.82,663.14
2016,11,14,15,15,719.0,53.5,1.85,16.5,258.0,797.54,629.42
2016,11,14,15,30,681.0,50.0,1.9,16.0,217.0,745.32,592.53
2016,11,14,15,45,622.0,44.5,2.0,15.5,174.5,669.82,536.22
2016,11,14,16,0,563.0,39.0,2.1,15.0,132.0,594.3,476.23
2016,11,14,16,15,462.5,31.5,2.05,14.5,92.0,481.73,381.47
2016,11,14,16,30,362.0,24.0,2.0,14.0,52.0,380.81,253.1
2016,11,14,16,45,181.0,12.0,1.95,13.5,26.0,152.95,0.0
2016,11,14,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,13.0,6.5,4.93,0.0
2016,11,15,7,30,0.0,13.0,1.6,13.0,13.0,9.87,2.26
2016,11,15,7,45,0.0,22.0,1.75,13.5,22.0,16.75,8.96
2016,11,15,8,0,0.0,31.0,1.9,14.0,31.0,23.65,15.32
2016,11,15,8,15,0.0,41.0,1.95,14.0,41.0,31.33,21.19
2016,11,15,8,30,0.0,51.0,2.0,14.0,51.0,39.04,27.9
2016,11,15,8,45,0.0,60.0,2.1,14.0,60.0,45.98,33.89
2016,11,15,9,0,0.0,69.0,2.2,14.0,69.0,52.88,39.77
2016,11,15,9,15,0.0,77.5,2.3,14.0,77.5,59.48,45.34
2016,11,15,9,30,0.0,86.0,2.4,14.0,86.0,66.16,50.93
2016,11,15,9,45,9.5,126.5,2.5,14.5,130.5,102.2,80.95
2016,11,15,10,0,19.0,167.0,2.6,15.0,175.0,140.86,112.81
2016,11,15,10,15,81.5,192.0,2.7,15.0,231.0,203.97,164.84
2016,11,15,10,30,144.0,217.0,2.8,15.0,287.0,279.31,226.54
2016,11,15,10,45,102.0,219.0,2.9,15.0,269.5,254.92,206.69
2016,11,15,11,0,60.0,221.0,3.0,15.0,252.0,236.59,191.43
2016,11,15,11,15,36.5,206.5,3.05,15.0,225.5,210.37,169.79
2016,11,15,11,30,13.0,192.0,3.1,15.0,199.0,168.45,135.03
2016,11,15,11,45,32.0,210.0,3.2,15.0,227.0,217.81,175.98
2016,11,15,12,0,51.0,228.0,3.3,15.0,255.0,256.77,208.07
2016,11,15,12,15,101.0,235.5,3.35,15.0,289.0,313.03,255.0
2016,11,15,12,30,151.0,243.0,3.4,15.0,323.0,392.84,319.89
2016,11,15,12,45,185.0,235.0,3.45,15.0,331.5,423.21,345.12
2016,11,15,13,0,219.0,227.0,3.5,15.0,340.0,454.43,371.2
2016,11,15,13,15,279.0,209.5,3.5,14.5,347.5,521.38,426.28
2016,11,15,13,30,339.0,192.0,3.5,14.0,355.0,566.78,464.62
2016,11,15,13,45,314.0,184.5,3.5,14.0,329.0,541.29,444.91
2016,11,15,14,0,289.0,177.0,3.5,14.0,303.0,514.1,424.08
2016,11,15,14,15,357.5,152.5,3.45,13.5,297.0,554.77,459.98
2016,11,15,14,30,426.0,128.0,3.4,13.0,291.0,618.15,512.34
2016,11,15,14,45,400.0,120.5,3.35,13.0,261.0,583.85,485.45
2016,11,15,15,0,374.0,113.0,3.3,13.0,231.0,548.25,457.55
2016,11,15,15,15,353.5,99.5,3.25,12.5,199.0,509.0,427.1
2016,11,15,15,30,333.0,86.0,3.2,12.0,167.0,468.77,394.68
2016,11,15,15,45,293.0,72.0,3.15,12.0,133.0,409.39,344.16
2016,11,15,16,0,253.0,58.0,3.1,12.0,99.0,350.91,292.57
2016,11,15,16,15,193.0,43.0,3.05,12.0,68.0,275.36,223.62
2016,11,15,16,30,133.0,28.0,3.0,12.0,37.0,194.3,125.7
2016,11,15,16,45,66.5,14.0,3.0,12.0,18.5,63.73,0.0
2016,11,15,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,180.5,14.0,2.85,8.0,30.0,11.02,0.0
2016,11,16,7,30,361.0,28.0,2.9,8.0,60.0,23.36,12.97
2016,11,16,7,45,456.0,36.5,2.95,8.5,100.5,30.45,21.25
2016,11,16,8,0,551.0,45.0,3.0,9.0,141.0,37.64,28.21
2016,11,16,8,15,609.0,50.5,3.05,9.0,183.0,49.49,32.18
2016,11,16,8,30,667.0,56.0,3.1,9.0,225.0,103.99,59.13
2016,11,16,8,45,703.0,60.5,3.2,9.5,265.0,158.27,99.08
2016,11,16,9,0,739.0,65.0,3.3,10.0,305.0,216.78,149.27
2016,11,16,9,15,764.5,68.0,3.3,10.0,341.5,275.07,202.85
2016,11,16,9,30,790.0,71.0,3.3,10.0,378.0,335.71,259.01
2016,11,16,9,45,806.0,74.0,3.35,10.5,408.5,394.7,312.92
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,454.36,365.96
2016,11,16,10,15,834.0,78.5,3.4,11.0,463.5,510.9,415.64
2016,11,16,10,30,846.0,80.0,3.4,11.0,488.0,567.04,463.6
2016,11,16,10,45,834.0,87.5,3.4,11.0,502.5,614.2,503.08
2016,11,16,11,0,822.0,95.0,3.4,11.0,517.0,658.19,538.99
2016,11,16,11,15,827.0,96.0,3.4,11.0,527.5,704.13,575.76
2016,11,16,11,30,832.0,97.0,3.4,11.0,538.0,748.1,609.53
2016,11,16,11,45,608.5,155.0,3.4,11.5,478.5,674.24,550.13
2016,11,16,12,0,385.0,213.0,3.4,12.0,419.0,552.13,452.3
2016,11,16,12,15,591.0,160.5,3.4,12.0,474.0,709.06,578.34
2016,11,16,12,30,797.0,108.0,3.4,12.0,529.0,858.83,689.55
2016,11,16,12,45,812.0,100.0,3.4,12.0,521.0,887.7,709.81
2016,11,16,13,0,827.0,92.0,3.4,12.0,513.0,913.55,728.92
2016,11,16,13,15,817.5,90.5,3.4,12.0,493.5,920.67,734.63
2016,11,16,13,30,808.0,89.0,3.4,12.0,474.0,924.05,737.95
2016,11,16,13,45,452.0,137.5,3.4,12.0,351.0,641.89,527.95
2016,11,16,14,0,96.0,186.0,3.4,12.0,228.0,291.76,242.23
2016,11,16,14,15,51.5,160.0,3.4,11.5,182.5,218.51,181.93
2016,11,16,14,30,7.0,134.0,3.4,11.0,137.0,127.68,104.28
2016,11,16,14,45,322.5,107.0,3.45,11.0,208.5,489.83,415.81
2016,11,16,15,0,638.0,80.0,3.5,11.0,280.0,769.4,635.51
2016,11,16,15,15,593.0,74.0,3.45,10.5,240.0,711.04,589.35
2016,11,16,15,30,548.0,68.0,3.4,10.0,200.0,651.23,542.75
2016,11,16,15,45,502.5,58.0,3.4,10.0,160.5,585.78,488.58
2016,11,16,16,0,457.0,48.0,3.4,10.0,121.0,520.4,431.62
2016,11,16,16,15,350.5,37.5,3.35,9.5,82.5,402.99,328.38
2016,11,16,16,30,244.0,27.0,3.3,9.0,44.0,281.29,178.46
2016,11,16,16,45,122.0,13.5,3.25,9.0,22.0,107.32,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,12.5,1.45,6.5,29.5,9.83,0.0
2016,11,17,7,30,410.0,25.0,1.3,7.0,59.0,22.89,12.22
2016,11,17,7,45,502.5,32.0,1.2,7.5,99.5,29.38,20.36
2016,11,17,8,0,595.0,39.0,1.1,8.0,140.0,35.98,26.85
2016,11,17,8,15,651.5,44.0,1.0,8.5,182.5,47.89,30.76
2016,11,17,8,30,708.0,49.0,0.9,9.0,225.0,100.95,54.97
2016,11,17,8,45,744.0,52.5,0.85,9.5,266.0,156.73,95.47
2016,11,17,9,0,780.0,56.0,0.8,10.0,307.0,216.65,146.17
2016,11,17,9,15,805.0,58.5,0.7,10.5,343.5,276.55,199.69
2016,11,17,9,30,830.0,61.0,0.6,11.0,380.0,338.67,254.85
2016,11,17,9,45,847.5,63.0,0.5,11.5,411.0,398.5,306.88
2016,11,17,10,0,865.0,65.0,0.4,12.0,442.0,459.04,357.35
2016,11,17,10,15,876.5,66.0,0.35,12.0,467.0,515.95,404.06
2016,11,17,10,30,888.0,67.0,0.3,12.0,492.0,572.3,448.56
2016,11,17,10,45,892.5,69.0,0.3,12.5,510.0,624.67,488.2
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,675.32,525.2
2016,11,17,11,15,901.0,71.5,0.35,13.0,538.5,722.01,559.81
2016,11,17,11,30,905.0,72.0,0.4,13.0,549.0,766.46,590.49
2016,11,17,11,45,901.5,74.0,0.5,13.5,551.0,804.35,616.29
2016,11,17,12,0,898.0,76.0,0.6,14.0,553.0,839.13,640.0
2016,11,17,12,15,896.0,75.5,0.7,14.0,548.5,868.96,661.59
2016,11,17,12,30,894.0,75.0,0.8,14.0,544.0,895.49,681.13
2016,11,17,12,45,885.0,75.5,0.9,14.0,531.0,913.5,695.12
2016,11,17,13,0,876.0,76.0,1.0,14.0,518.0,927.79,706.88
2016,11,17,13,15,867.0,75.0,1.0,14.0,498.5,947.49,720.62
2016,11,17,13,30,858.0,74.0,1.0,14.0,479.0,952.62,724.67
2016,11,17,13,45,839.0,73.5,1.05,14.0,452.0,944.85,721.38
2016,11,17,14,0,820.0,73.0,1.1,14.0,425.0,933.22,715.7
2016,11,17,14,15,799.5,70.5,1.05,13.5,393.0,913.78,704.26
2016,11,17,14,30,779.0,68.0,1.0,13.0,361.0,890.86,690.38
2016,11,17,14,45,747.0,65.5,0.95,13.0,323.0,853.42,664.9
2016,11,17,15,0,715.0,63.0,0.9,13.0,285.0,813.1,636.94
2016,11,17,15,15,673.0,58.5,0.8,12.5,244.5,758.27,598.03
2016,11,17,15,30,631.0,54.0,0.7,12.0,204.0,710.9,562.94
2016,11,17,15,45,566.5,48.0,0.65,12.0,162.5,631.82,502.22
2016,11,17,16,0,502.0,42.0,0.6,12.0,121.0,553.59,439.2
2016,11,17,16,15,397.5,32.5,0.5,11.5,82.5,438.47,342.45
2016,11,17,16,30,293.0,23.0,0.4,11.0,44.0,317.85,185.96
2016,11,17,16,45,146.5,11.5,0.3,11.0,22.0,125.15,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,3.2,6.0,27.0,9.83,0.0
2016,11,18,7,30,357.0,25.0,3.2,6.0,54.0,20.87,10.12
2016,11,18,7,45,452.0,34.0,3.25,6.5,94.0,28.43,19.49
2016,11,18,8,0,547.0,43.0,3.3,7.0,134.0,36.05,26.93
2016,11,18,8,15,606.5,48.5,3.3,7.5,176.0,47.23,30.85
2016,11,18,8,30,666.0,54.0,3.3,8.0,218.0,101.36,57.31
2016,11,18,8,45,702.5,58.5,3.35,8.5,258.0,155.46,97.09
2016,11,18,9,0,739.0,63.0,3.4,9.0,298.0,213.84,147.29
2016,11,18,9,15,765.0,66.0,3.4,9.5,334.0,272.07,200.65
2016,11,18,9,30,791.0,69.0,3.4,10.0,370.0,332.71,256.51
2016,11,18,9,45,812.0,71.0,3.45,10.5,401.5,392.56,311.16
2016,11,18,10,0,833.0,73.0,3.5,11.0,433.0,453.6,365.43
2016,11,18,10,15,844.5,74.5,3.5,11.0,457.5,510.28,415.4
2016,11,18,10,30,856.0,76.0,3.5,11.0,482.0,566.51,463.59
2016,11,18,10,45,861.5,77.5,3.55,11.5,499.5,618.39,506.29
2016,11,18,11,0,867.0,79.0,3.6,12.0,517.0,668.69,546.54
2016,11,18,11,15,871.5,79.5,3.65,12.0,527.5,715.39,584.09
2016,11,18,11,30,876.0,80.0,3.7,12.0,538.0,759.94,617.78
2016,11,18,11,45,876.5,80.5,3.75,12.5,541.5,799.02,645.59
2016,11,18,12,0,877.0,81.0,3.8,13.0,545.0,835.27,671.14
2016,11,18,12,15,875.5,80.5,3.8,13.0,540.5,865.63,693.27
2016,11,18,12,30,874.0,80.0,3.8,13.0,536.0,892.71,713.08
2016,11,18,12,45,872.0,78.5,3.85,13.5,524.5,914.7,728.22
2016,11,18,13,0,870.0,77.0,3.9,14.0,513.0,933.18,740.94
2016,11,18,13,15,861.0,76.0,3.9,14.0,494.0,942.09,747.99
2016,11,18,13,30,852.0,75.0,3.9,14.0,475.0,947.18,752.53
2016,11,18,13,45,839.0,73.0,3.9,14.0,449.5,943.29,750.76
2016,11,18,14,0,826.0,71.0,3.9,14.0,424.0,935.63,746.43
2016,11,18,14,15,805.5,69.0,3.9,14.0,391.5,916.94,734.13
2016,11,18,14,30,785.0,67.0,3.9,14.0,359.0,894.75,719.2
2016,11,18,14,45,758.5,63.5,3.9,14.0,322.5,861.45,695.75
2016,11,18,15,0,732.0,60.0,3.9,14.0,286.0,825.25,669.54
2016,11,18,15,15,689.5,56.0,3.85,13.5,245.0,770.53,629.28
2016,11,18,15,30,647.0,52.0,3.8,13.0,204.0,713.96,585.85
2016,11,18,15,45,583.0,46.0,3.75,12.5,162.0,643.86,529.48
2016,11,18,16,0,519.0,40.0,3.7,12.0,120.0,565.97,463.68
2016,11,18,16,15,408.5,31.5,3.7,11.5,81.5,446.72,358.4
2016,11,18,16,30,298.0,23.0,3.7,11.0,43.0,320.53,181.85
2016,11,18,16,45,149.0,11.5,3.7,11.0,21.5,127.12,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,10.62,0.0
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,20.17,8.61
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,32.24,22.19
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,44.16,33.48
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,57.89,43.2
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,81.96,60.24
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,107.05,80.12
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,134.07,102.77
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,160.49,125.79
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,188.22,150.07
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,199.38,161.15
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,198.96,161.87
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,156.32,126.86
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,101.63,80.72
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,125.03,100.2
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,149.85,120.64
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,155.76,125.47
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,161.9,130.53
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,242.96,198.55
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,317.16,259.95
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,233.31,190.43
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,132.7,105.86
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,86.53,67.54
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,45.24,32.82
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,48.32,35.5
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,51.4,38.16
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,35.19,24.43
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,19.07,10.7
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,14.47,6.81
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,9.89,2.89
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,8.74,1.91
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,7.59,0.92
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
