Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,10.23,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,21.51,8.77
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,28.92,19.31
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,36.45,26.65
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,46.92,36.39
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,95.36,53.64
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,146.92,90.65
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,203.7,138.3
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,238.91,177.6
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,251.24,196.11
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,293.18,233.09
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,336.09,269.97
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,403.67,326.17
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,487.97,394.93
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,463.86,377.1
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,416.22,339.5
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,450.82,367.91
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,486.35,396.28
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,661.68,534.66
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,820.71,651.1
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,850.16,669.17
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,876.37,686.01
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,897.27,698.92
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,914.67,709.3
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,737.38,583.49
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,512.39,413.36
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,726.98,579.51
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,922.44,713.56
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,903.68,699.57
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,881.5,686.03
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,850.87,665.06
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,817.37,641.56
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,763.93,604.03
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,708.74,563.62
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,628.49,501.41
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,559.49,444.32
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,440.34,342.88
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,311.99,151.26
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,124.35,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,8.65,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,20.06,6.88
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,26.99,17.69
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,34.04,24.68
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,43.92,33.95
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,95.06,51.17
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,149.48,90.45
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,208.19,140.4
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,266.76,193.98
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,327.74,250.27
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,386.64,304.0
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,446.12,356.71
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,501.11,405.03
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,557.44,452.95
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,610.02,495.71
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,661.37,536.22
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,708.12,573.13
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,752.78,605.7
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,792.03,632.87
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,828.5,657.8
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,717.22,576.25
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,542.75,440.54
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,749.87,603.9
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,917.0,724.52
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,926.18,730.62
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,942.83,743.67
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,938.03,741.54
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,929.46,736.98
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,911.97,726.99
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,891.01,714.35
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,855.86,689.66
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,817.82,662.17
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,763.27,622.07
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,706.91,578.77
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,632.66,518.43
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,550.6,448.67
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,427.69,339.09
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,294.32,132.59
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,116.43,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,9.44,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,18.05,4.59
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,29.86,20.26
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,41.54,31.6
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,54.84,43.99
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,79.96,58.32
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,105.91,78.96
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,133.36,102.26
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,160.67,126.11
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,189.57,151.51
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,271.77,217.97
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,360.6,290.48
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,400.73,325.32
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,439.34,358.22
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,467.84,382.18
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,492.82,402.71
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,510.75,417.27
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,525.15,428.76
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,477.67,390.43
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,421.08,344.5
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,440.12,360.75
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,479.33,391.9
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,518.6,424.2
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,558.53,456.89
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,542.22,444.44
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,523.91,430.72
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,476.21,393.35
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,404.56,336.66
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,395.16,331.14
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,384.82,324.41
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,357.84,302.74
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,330.54,280.4
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,298.2,253.31
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,265.47,225.19
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,223.2,188.04
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,180.66,149.7
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,123.06,96.2
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,45.89,14.26
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,17.77,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,10.62,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,20.32,4.17
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,29.89,20.0
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,42.63,32.33
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,51.98,41.27
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,96.17,58.48
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,144.74,93.22
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,199.71,138.91
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,254.41,188.13
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,312.52,240.96
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,370.12,292.56
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,430.21,345.04
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,486.09,393.43
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,540.78,439.49
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,592.75,482.37
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,644.0,523.62
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,586.31,477.86
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,482.43,395.36
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,652.61,530.58
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,807.96,644.81
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,706.73,569.16
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,556.92,453.56
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,527.97,431.84
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,495.62,406.23
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,274.92,228.88
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,55.27,41.64
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,142.65,117.35
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,238.18,197.96
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,578.06,481.81
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,859.32,693.65
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,825.08,666.42
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,788.21,639.75
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,729.43,595.56
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,669.32,548.67
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,585.07,480.24
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,501.53,409.17
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,374.88,296.52
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,236.27,85.36
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,89.91,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,9.83,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,18.98,1.7
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,30.1,20.19
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,39.62,29.86
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,48.46,38.33
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,94.86,56.09
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,145.17,91.99
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,201.43,138.92
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,257.82,189.76
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,317.39,243.95
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,357.05,282.21
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,392.05,315.14
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,422.83,343.42
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,439.07,358.57
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,483.12,394.48
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,527.73,429.74
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,580.47,470.89
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,626.84,506.49
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,656.63,528.0
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,683.74,547.28
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,716.98,572.26
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,748.45,594.94
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,730.72,582.57
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,699.93,561.17
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,721.81,578.14
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,751.82,600.5
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,766.83,612.4
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,778.78,622.33
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,731.93,589.96
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,673.11,548.48
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,629.79,516.82
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,585.28,483.22
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,632.0,519.06
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,670.93,546.16
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,580.78,474.12
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,491.57,400.22
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,366.57,288.85
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,228.56,71.83
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,86.75,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,8.26,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,15.79,0.0
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,27.6,17.7
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,39.33,29.38
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,51.86,41.24
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,76.95,55.83
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,103.78,77.07
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,132.74,101.68
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,165.96,130.68
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,198.38,159.37
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,192.75,157.59
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,176.74,145.64
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,155.33,127.91
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,122.02,99.43
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,197.48,163.72
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,286.48,238.05
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,249.2,206.62
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,220.9,182.4
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,266.74,221.54
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,333.78,277.38
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,263.09,218.33
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,188.66,155.39
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,154.03,126.19
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,119.03,96.3
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,130.7,106.49
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,143.42,117.53
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,200.26,166.85
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,242.5,203.51
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,151.4,125.98
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,56.7,43.61
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,50.35,38.23
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,44.43,33.1
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,37.49,27.03
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,30.56,20.9
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,24.03,15.07
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,17.52,9.22
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,11.4,3.55
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,5.3,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,2.75,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,7.96,1.0
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,12.15,5.15
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,17.5,10.16
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,22.86,14.3
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,27.85,18.7
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,32.85,23.04
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,37.47,27.06
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,42.1,31.05
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,36.32,25.98
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,30.56,20.94
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,78.87,62.56
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,131.5,107.29
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,235.45,195.67
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,332.21,276.88
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,178.87,149.06
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,16.03,8.2
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,114.97,93.71
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,231.39,191.74
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,111.56,90.69
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,6.1,0.0
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,6.1,0.0
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,6.1,0.0
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,104.04,84.82
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,228.1,190.33
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,135.23,111.46
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,66.68,52.09
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,79.38,63.16
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,94.47,76.23
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,83.32,66.7
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,72.16,57.1
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,60.36,46.83
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,48.44,36.35
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,35.7,25.08
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,23.68,14.42
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,15.24,6.62
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,8.26,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,17.34,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,25.65,15.61
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,34.11,24.63
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,40.64,31.07
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,87.9,49.4
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,139.05,85.43
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,197.9,134.78
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,229.47,171.76
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,240.42,189.72
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,287.46,231.51
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,338.17,275.82
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,410.87,337.71
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,487.02,401.9
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,564.09,464.89
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,648.19,531.75
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,693.83,568.04
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,737.37,601.17
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,706.11,575.67
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,647.78,529.08
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,630.21,514.88
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,606.2,495.2
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,458.91,377.83
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,281.83,232.12
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,361.4,299.64
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,422.29,350.55
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,338.89,281.53
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,232.22,192.46
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,367.87,309.83
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,503.42,422.59
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,471.11,395.89
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,438.22,369.24
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,399.39,337.79
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,360.09,304.87
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,310.13,261.26
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,260.53,216.36
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,184.89,144.57
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,94.25,12.87
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,31.28,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,8.65,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,16.05,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,26.59,15.95
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,37.27,27.22
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,47.33,36.88
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,83.22,54.79
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,122.06,82.5
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,167.6,119.76
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,211.7,158.93
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,264.75,206.73
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,316.84,253.54
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,372.55,302.8
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,390.22,321.09
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,404.69,335.11
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,445.34,369.23
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,486.43,402.92
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,519.9,430.51
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,552.47,456.98
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,676.15,556.87
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,795.33,647.99
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,824.12,668.47
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,849.79,687.43
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,617.8,508.75
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,310.76,256.48
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,626.44,518.64
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,890.87,719.13
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,891.23,718.59
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,888.06,717.47
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,867.33,704.22
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,851.48,694.46
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,824.11,674.58
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,793.97,651.97
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,736.98,608.43
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,678.65,562.04
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,604.18,500.57
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,530.41,435.88
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,401.11,314.34
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,255.24,32.53
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,100.75,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,6.29,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,14.57,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,21.6,11.78
2016,11,29,8,0,559.0,31.0,2.2,7.0,103.0,28.79,19.92
2016,11,29,8,15,625.0,35.5,2.1,7.5,144.0,33.17,24.36
2016,11,29,8,30,691.0,40.0,2.0,8.0,185.0,83.13,42.6
2016,11,29,8,45,731.0,44.0,1.95,8.5,224.5,137.58,80.5
2016,11,29,9,0,771.0,48.0,1.9,9.0,264.0,196.66,130.15
2016,11,29,9,15,798.0,50.0,1.8,9.5,300.0,255.54,183.6
2016,11,29,9,30,825.0,52.0,1.7,10.0,336.0,315.6,238.72
2016,11,29,9,45,842.0,54.5,1.65,10.5,367.0,374.57,292.44
2016,11,29,10,0,859.0,57.0,1.6,11.0,398.0,434.24,345.16
2016,11,29,10,15,872.0,58.5,1.55,11.0,423.0,491.38,394.78
2016,11,29,10,30,885.0,60.0,1.5,11.0,448.0,548.21,442.49
2016,11,29,10,45,891.0,61.5,1.45,11.5,466.5,600.38,484.14
2016,11,29,11,0,897.0,63.0,1.4,12.0,485.0,651.04,523.13
2016,11,29,11,15,668.5,120.5,1.4,12.0,439.0,609.3,490.55
2016,11,29,11,30,440.0,178.0,1.4,12.0,393.0,527.67,427.02
2016,11,29,11,45,673.5,122.0,1.45,12.5,454.5,679.48,545.83
2016,11,29,12,0,907.0,66.0,1.5,13.0,516.0,819.42,645.34
2016,11,29,12,15,905.5,66.0,1.5,13.0,512.5,850.69,665.78
2016,11,29,12,30,904.0,66.0,1.5,13.0,509.0,878.76,685.24
2016,11,29,12,45,894.5,67.0,1.55,13.0,497.5,897.68,699.08
2016,11,29,13,0,885.0,68.0,1.6,13.0,486.0,912.92,710.61
2016,11,29,13,15,876.5,67.0,1.6,13.0,468.0,922.74,717.91
2016,11,29,13,30,868.0,66.0,1.6,13.0,450.0,928.89,722.87
2016,11,29,13,45,853.5,65.0,1.65,13.0,425.0,936.7,729.81
2016,11,29,14,0,839.0,64.0,1.7,13.0,400.0,929.85,726.65
2016,11,29,14,15,820.0,62.0,1.75,13.0,369.0,913.59,717.05
2016,11,29,14,30,801.0,60.0,1.8,13.0,338.0,893.85,704.85
2016,11,29,14,45,772.0,57.0,1.85,13.0,302.5,859.77,682.02
2016,11,29,15,0,743.0,54.0,1.9,13.0,267.0,822.82,656.35
2016,11,29,15,15,701.0,50.5,1.85,12.5,227.5,770.3,618.26
2016,11,29,15,30,659.0,47.0,1.8,12.0,188.0,715.84,576.85
2016,11,29,15,45,592.5,41.0,1.75,11.5,147.5,634.72,512.79
2016,11,29,16,0,526.0,35.0,1.7,11.0,107.0,553.81,444.88
2016,11,29,16,15,408.0,27.0,1.55,10.5,70.0,441.51,337.7
2016,11,29,16,30,290.0,19.0,1.4,10.0,33.0,300.66,25.52
2016,11,29,16,45,145.0,9.5,1.3,10.0,16.5,122.63,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
