Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,30,7,15,86.5,9.0,2.35,8.0,12.5,7.08,0.0
2016,11,30,7,30,173.0,18.0,2.4,8.0,25.0,14.16,0.0
2016,11,30,7,45,312.0,27.5,2.45,8.5,59.5,22.78,12.22
2016,11,30,8,0,451.0,37.0,2.5,9.0,94.0,30.88,21.5
2016,11,30,8,15,527.0,43.5,2.55,9.0,134.0,36.3,26.96
2016,11,30,8,30,603.0,50.0,2.6,9.0,174.0,82.25,44.94
2016,11,30,8,45,660.5,53.0,2.7,9.0,214.5,135.36,81.71
2016,11,30,9,0,718.0,56.0,2.8,9.0,255.0,192.68,129.22
2016,11,30,9,15,749.5,59.0,2.8,9.0,291.5,249.98,181.47
2016,11,30,9,30,781.0,62.0,2.8,9.0,328.0,310.38,237.47
2016,11,30,9,45,799.0,65.5,2.8,9.5,359.0,369.09,291.55
2016,11,30,10,0,817.0,69.0,2.8,10.0,390.0,428.78,345.09
2016,11,30,10,15,831.5,70.5,2.8,10.0,415.5,485.45,395.4
2016,11,30,10,30,846.0,72.0,2.8,10.0,441.0,542.08,444.24
2016,11,30,10,45,859.5,72.0,2.8,10.5,460.5,596.17,488.9
2016,11,30,11,0,873.0,72.0,2.8,11.0,480.0,649.49,531.59
2016,11,30,11,15,878.0,73.0,2.85,11.0,491.5,691.25,565.69
2016,11,30,11,30,883.0,74.0,2.9,11.0,503.0,736.06,600.02
2016,11,30,11,45,884.5,74.0,2.95,11.0,507.0,774.85,628.79
2016,11,30,12,0,886.0,74.0,3.0,11.0,511.0,810.97,655.52
2016,11,30,12,15,884.5,74.0,3.05,11.0,507.5,841.78,678.31
2016,11,30,12,30,883.0,74.0,3.1,11.0,504.0,869.45,698.87
2016,11,30,12,45,872.0,75.0,3.15,11.5,492.5,896.62,717.84
2016,11,30,13,0,861.0,76.0,3.2,12.0,481.0,910.56,727.27
2016,11,30,13,15,852.0,75.0,3.2,12.0,463.0,920.02,734.68
2016,11,30,13,30,843.0,74.0,3.2,12.0,445.0,925.75,739.57
2016,11,30,13,45,828.5,72.5,3.2,12.0,420.0,921.85,737.65
2016,11,30,14,0,814.0,71.0,3.2,12.0,395.0,914.23,733.17
2016,11,30,14,15,793.0,68.5,3.2,11.5,364.5,895.37,721.83
2016,11,30,14,30,772.0,66.0,3.2,11.0,334.0,873.05,707.76
2016,11,30,14,45,738.0,63.5,3.2,11.0,297.5,834.87,680.18
2016,11,30,15,0,704.0,61.0,3.2,11.0,261.0,793.77,649.66
2016,11,30,15,15,657.5,56.5,3.2,10.5,222.0,745.05,613.22
2016,11,30,15,30,611.0,52.0,3.2,10.0,183.0,686.82,567.5
2016,11,30,15,45,534.0,46.0,3.25,10.0,142.5,597.97,494.48
2016,11,30,16,0,457.0,40.0,3.3,10.0,102.0,510.25,418.5
2016,11,30,16,15,228.5,35.5,3.3,9.5,66.5,299.17,233.55
2016,11,30,16,30,0.0,31.0,3.3,9.0,31.0,50.09,0.0
2016,11,30,16,45,0.0,15.5,3.3,9.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,7.5,3.25,4.5,13.0,5.9,0.0
2016,12,1,7,30,290.0,15.0,3.3,5.0,26.0,11.8,0.0
2016,12,1,7,45,420.5,23.0,3.35,5.5,62.5,21.1,10.66
2016,12,1,8,0,551.0,31.0,3.4,6.0,99.0,28.75,19.82
2016,12,1,8,15,621.0,36.0,3.45,6.5,140.5,33.56,24.73
2016,12,1,8,30,691.0,41.0,3.5,7.0,182.0,81.99,42.36
2016,12,1,8,45,734.0,45.0,3.6,7.5,222.0,136.65,80.06
2016,12,1,9,0,777.0,49.0,3.7,8.0,262.0,196.32,130.31
2016,12,1,9,15,806.0,51.5,3.75,8.5,299.0,255.84,184.9
2016,12,1,9,30,835.0,54.0,3.8,9.0,336.0,317.99,242.82
2016,12,1,9,45,847.5,57.5,3.85,9.5,367.0,376.86,297.96
2016,12,1,10,0,860.0,61.0,3.9,10.0,398.0,435.97,351.95
2016,12,1,10,15,873.5,62.5,3.85,10.0,423.5,493.46,403.63
2016,12,1,10,30,887.0,64.0,3.8,10.0,449.0,550.7,453.6
2016,12,1,10,45,895.0,65.5,3.8,10.5,467.5,604.23,498.45
2016,12,1,11,0,903.0,67.0,3.8,11.0,486.0,656.46,540.9
2016,12,1,11,15,908.0,67.5,3.75,11.0,498.0,703.96,579.42
2016,12,1,11,30,913.0,68.0,3.7,11.0,510.0,749.38,613.86
2016,12,1,11,45,914.5,68.0,3.65,11.5,514.0,789.27,642.04
2016,12,1,12,0,916.0,68.0,3.6,12.0,518.0,826.4,667.9
2016,12,1,12,15,914.0,68.0,3.5,12.0,514.5,857.71,690.23
2016,12,1,12,30,912.0,68.0,3.4,12.0,511.0,885.77,710.13
2016,12,1,12,45,899.5,69.5,3.35,12.5,498.5,903.06,721.2
2016,12,1,13,0,887.0,71.0,3.3,13.0,486.0,916.53,729.64
2016,12,1,13,15,877.5,70.0,3.3,12.5,467.5,925.7,738.18
2016,12,1,13,30,868.0,69.0,3.3,12.0,449.0,941.99,752.05
2016,12,1,13,45,849.5,68.5,3.3,12.0,423.5,935.94,748.49
2016,12,1,14,0,831.0,68.0,3.3,12.0,398.0,926.03,742.39
2016,12,1,14,15,810.5,65.5,3.3,12.0,367.0,907.82,730.23
2016,12,1,14,30,790.0,63.0,3.3,12.0,336.0,886.11,715.36
2016,12,1,14,45,758.5,60.5,3.35,12.0,300.0,850.48,690.09
2016,12,1,15,0,727.0,58.0,3.4,12.0,264.0,811.9,661.84
2016,12,1,15,15,682.0,53.5,3.4,11.0,224.5,755.47,620.82
2016,12,1,15,30,637.0,49.0,3.4,10.0,185.0,697.2,576.18
2016,12,1,15,45,564.5,43.5,3.45,9.5,144.5,622.3,514.83
2016,12,1,16,0,492.0,38.0,3.5,9.0,104.0,539.04,442.74
2016,12,1,16,15,246.0,34.5,3.55,8.5,67.5,312.48,244.5
2016,12,1,16,30,0.0,31.0,3.6,8.0,31.0,50.48,0.0
2016,12,1,16,45,0.0,15.5,3.65,8.0,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,7,15,134.0,7.0,2.25,5.0,12.0,5.51,0.0
2016,12,2,7,30,268.0,14.0,2.2,5.0,24.0,11.02,0.0
2016,12,2,7,45,397.5,22.5,2.2,5.5,59.0,20.58,9.79
2016,12,2,8,0,527.0,31.0,2.2,6.0,94.0,28.64,19.67
2016,12,2,8,15,597.5,36.0,2.2,6.5,134.5,33.4,24.57
2016,12,2,8,30,668.0,41.0,2.2,7.0,175.0,79.44,41.23
2016,12,2,8,45,711.0,45.0,2.2,7.5,214.0,132.59,77.55
2016,12,2,9,0,754.0,49.0,2.2,8.0,253.0,190.76,126.15
2016,12,2,9,15,583.0,80.5,2.15,8.5,251.5,224.12,165.49
2016,12,2,9,30,412.0,112.0,2.1,9.0,250.0,233.58,182.88
2016,12,2,9,45,414.0,123.0,2.1,9.5,273.0,272.63,218.55
2016,12,2,10,0,416.0,134.0,2.1,10.0,296.0,311.66,253.26
2016,12,2,10,15,558.0,111.5,2.05,10.0,343.5,392.26,320.73
2016,12,2,10,30,700.0,89.0,2.0,10.0,391.0,480.02,393.36
2016,12,2,10,45,567.0,127.5,2.0,10.5,379.0,480.32,394.16
2016,12,2,11,0,434.0,166.0,2.0,11.0,367.0,459.98,377.8
2016,12,2,11,15,471.5,162.5,2.0,11.0,385.5,507.15,416.52
2016,12,2,11,30,509.0,159.0,2.0,11.0,404.0,556.02,455.6
2016,12,2,11,45,699.5,114.5,2.0,11.5,454.5,688.03,558.53
2016,12,2,12,0,890.0,70.0,2.0,12.0,505.0,806.7,643.76
2016,12,2,12,15,888.0,69.5,2.1,12.0,501.5,836.61,665.05
2016,12,2,12,30,886.0,69.0,2.2,12.0,498.0,863.34,685.04
2016,12,2,12,45,630.5,124.5,2.3,12.0,426.5,743.37,598.58
2016,12,2,13,0,375.0,180.0,2.4,12.0,355.0,561.03,459.65
2016,12,2,13,15,265.5,185.5,2.45,12.0,307.0,477.7,394.1
2016,12,2,13,30,156.0,191.0,2.5,12.0,259.0,368.69,305.62
2016,12,2,13,45,127.5,179.5,2.65,12.0,233.5,333.27,277.38
2016,12,2,14,0,99.0,168.0,2.8,12.0,208.0,275.82,230.45
2016,12,2,14,15,430.5,116.0,2.8,12.0,267.0,599.81,500.07
2016,12,2,14,30,762.0,64.0,2.8,12.0,326.0,859.7,695.37
2016,12,2,14,45,731.5,61.0,2.85,12.0,291.0,824.59,667.94
2016,12,2,15,0,701.0,58.0,2.9,12.0,256.0,786.64,640.25
2016,12,2,15,15,656.5,54.0,2.9,11.5,217.5,731.68,599.26
2016,12,2,15,30,612.0,50.0,2.9,11.0,179.0,684.73,562.41
2016,12,2,15,45,540.0,44.0,2.95,10.5,139.5,600.71,494.46
2016,12,2,16,0,468.0,38.0,3.0,10.0,100.0,517.83,423.28
2016,12,2,16,15,346.0,28.5,3.05,9.5,65.0,390.51,302.1
2016,12,2,16,30,224.0,19.0,3.1,9.0,30.0,245.12,0.0
2016,12,2,16,45,112.0,9.5,3.15,8.5,15.0,96.56,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,103.5,7.0,2.15,6.5,10.0,0.0,0.0
2016,12,3,7,30,207.0,14.0,2.1,7.0,20.0,11.02,0.0
2016,12,3,7,45,341.0,22.5,2.1,7.5,53.5,18.74,7.8
2016,12,3,8,0,475.0,31.0,2.1,8.0,87.0,28.39,19.2
2016,12,3,8,15,548.5,37.0,2.05,8.0,126.5,33.95,24.87
2016,12,3,8,30,622.0,43.0,2.0,8.0,166.0,77.23,40.99
2016,12,3,8,45,670.5,47.0,1.95,8.5,205.0,128.17,75.31
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,184.83,122.02
2016,12,3,9,15,638.5,69.0,1.9,9.5,258.0,226.65,164.76
2016,12,3,9,30,558.0,87.0,1.9,10.0,272.0,260.24,200.12
2016,12,3,9,45,677.5,76.5,1.9,10.5,323.0,330.8,260.19
2016,12,3,10,0,797.0,66.0,1.9,11.0,374.0,413.15,329.63
2016,12,3,10,15,812.5,68.0,1.95,11.5,399.0,469.55,378.42
2016,12,3,10,30,828.0,70.0,2.0,12.0,424.0,526.08,425.91
2016,12,3,10,45,734.0,92.0,2.05,12.5,416.0,541.39,439.63
2016,12,3,11,0,640.0,114.0,2.1,13.0,408.0,544.84,443.07
2016,12,3,11,15,742.5,96.0,2.1,13.0,445.5,628.95,510.05
2016,12,3,11,30,845.0,78.0,2.1,13.0,483.0,715.74,576.61
2016,12,3,11,45,840.0,80.5,2.15,13.5,486.0,751.92,601.51
2016,12,3,12,0,835.0,83.0,2.2,14.0,489.0,785.11,624.52
2016,12,3,12,15,834.0,83.0,2.2,14.0,486.5,815.59,646.28
2016,12,3,12,30,833.0,83.0,2.2,14.0,484.0,843.08,665.88
2016,12,3,12,45,834.0,80.5,2.25,14.5,474.5,866.2,681.62
2016,12,3,13,0,835.0,78.0,2.3,15.0,465.0,886.12,695.18
2016,12,3,13,15,826.0,77.0,2.35,15.0,448.0,895.35,702.6
2016,12,3,13,30,817.0,76.0,2.4,15.0,431.0,900.94,707.7
2016,12,3,13,45,796.5,75.5,2.5,15.0,406.0,892.53,703.47
2016,12,3,14,0,776.0,75.0,2.6,15.0,381.0,880.36,696.65
2016,12,3,14,15,754.5,72.5,2.65,14.5,351.0,861.15,685.55
2016,12,3,14,30,733.0,70.0,2.7,14.0,321.0,838.55,671.74
2016,12,3,14,45,698.0,67.0,2.75,14.0,286.0,807.29,649.84
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,766.19,619.88
2016,12,3,15,15,616.5,59.0,2.9,13.5,213.0,709.3,578.12
2016,12,3,15,30,570.0,54.0,3.0,13.0,175.0,651.14,533.22
2016,12,3,15,45,500.0,47.0,3.1,12.5,136.0,568.27,466.38
2016,12,3,16,0,430.0,40.0,3.2,12.0,97.0,486.41,396.27
2016,12,3,16,15,311.0,29.5,3.25,11.5,63.0,361.53,277.96
2016,12,3,16,30,192.0,19.0,3.3,11.0,29.0,218.43,0.0
2016,12,3,16,45,96.0,9.5,3.35,10.5,14.5,83.88,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.5,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,7.0,15.0,11.8,0.0
2016,12,4,7,45,128.0,27.0,3.0,7.5,41.5,20.34,8.28
2016,12,4,8,0,256.0,39.0,3.0,8.0,68.0,29.59,20.14
2016,12,4,8,15,296.0,52.5,2.95,8.0,99.5,39.48,29.76
2016,12,4,8,30,336.0,66.0,2.9,8.0,131.0,72.04,46.01
2016,12,4,8,45,364.5,77.0,2.9,8.5,162.0,109.22,72.81
2016,12,4,9,0,393.0,88.0,2.9,9.0,193.0,150.01,106.8
2016,12,4,9,15,407.5,99.5,2.85,9.0,221.5,191.29,144.08
2016,12,4,9,30,422.0,111.0,2.8,9.0,250.0,234.28,183.47
2016,12,4,9,45,435.5,119.0,2.75,9.5,274.5,275.43,220.81
2016,12,4,10,0,449.0,127.0,2.7,10.0,299.0,317.72,258.43
2016,12,4,10,15,412.5,143.5,2.7,10.0,309.5,345.06,283.72
2016,12,4,10,30,376.0,160.0,2.7,10.0,320.0,357.0,295.53
2016,12,4,10,45,296.5,179.5,2.7,10.5,309.5,353.37,292.92
2016,12,4,11,0,217.0,199.0,2.7,11.0,299.0,328.9,272.56
2016,12,4,11,15,272.5,197.0,2.75,11.0,325.0,391.83,324.94
2016,12,4,11,30,328.0,195.0,2.8,11.0,351.0,445.76,369.46
2016,12,4,11,45,191.5,200.0,2.85,11.5,291.0,348.58,288.91
2016,12,4,12,0,55.0,205.0,2.9,12.0,231.0,239.05,196.34
2016,12,4,12,15,181.0,202.0,2.9,12.0,289.0,362.83,301.24
2016,12,4,12,30,307.0,199.0,2.9,12.0,347.0,496.77,410.55
2016,12,4,12,45,435.5,168.0,2.95,12.0,372.0,608.26,500.24
2016,12,4,13,0,564.0,137.0,3.0,12.0,397.0,703.78,575.56
2016,12,4,13,15,540.0,140.0,2.95,12.0,382.0,699.98,572.25
2016,12,4,13,30,516.0,143.0,2.9,12.0,367.0,693.23,567.54
2016,12,4,13,45,332.0,155.5,2.9,12.0,297.0,519.05,430.8
2016,12,4,14,0,148.0,168.0,2.9,12.0,227.0,344.44,287.49
2016,12,4,14,15,140.5,156.5,2.85,12.0,209.0,327.93,274.99
2016,12,4,14,30,133.0,145.0,2.8,12.0,191.0,311.01,261.35
2016,12,4,14,45,129.5,130.0,2.75,12.0,170.5,292.17,246.13
2016,12,4,15,0,126.0,115.0,2.7,12.0,150.0,272.81,230.17
2016,12,4,15,15,344.5,84.5,2.6,11.5,161.0,479.55,404.6
2016,12,4,15,30,563.0,54.0,2.5,11.0,172.0,644.58,531.58
2016,12,4,15,45,502.5,46.5,2.45,11.0,134.5,569.94,467.95
2016,12,4,16,0,442.0,39.0,2.4,11.0,97.0,496.06,403.08
2016,12,4,16,15,322.0,29.0,2.4,10.5,63.0,370.63,284.24
2016,12,4,16,30,202.0,19.0,2.4,10.0,29.0,226.65,0.0
2016,12,4,16,45,101.0,9.5,2.45,10.0,14.5,87.91,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,6.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,6.0,14.0,11.02,0.0
2016,12,5,7,45,131.5,26.0,2.9,6.0,40.5,19.62,7.12
2016,12,5,8,0,263.0,38.0,2.9,6.0,67.0,28.9,19.63
2016,12,5,8,15,306.5,50.5,2.85,6.0,98.5,38.14,28.77
2016,12,5,8,30,350.0,63.0,2.8,6.0,130.0,70.03,44.36
2016,12,5,8,45,378.5,73.5,2.8,6.5,161.0,107.53,71.29
2016,12,5,9,0,407.0,84.0,2.8,7.0,192.0,148.6,105.7
2016,12,5,9,15,420.0,95.5,2.75,7.0,220.0,190.23,143.66
2016,12,5,9,30,433.0,107.0,2.7,7.0,248.0,233.4,183.63
2016,12,5,9,45,429.0,118.5,2.65,7.5,270.0,271.83,219.39
2016,12,5,10,0,425.0,130.0,2.6,8.0,292.0,309.56,253.65
2016,12,5,10,15,285.5,157.5,2.55,8.0,269.0,287.39,238.45
2016,12,5,10,30,146.0,185.0,2.5,8.0,246.0,249.25,207.74
2016,12,5,10,45,120.0,192.0,2.5,8.0,244.0,251.72,210.23
2016,12,5,11,0,94.0,199.0,2.5,8.0,242.0,239.09,199.69
2016,12,5,11,15,166.5,203.0,2.5,8.0,281.5,312.15,261.78
2016,12,5,11,30,239.0,207.0,2.5,8.0,321.0,394.49,330.24
2016,12,5,11,45,256.5,206.5,2.5,8.5,330.0,421.52,351.86
2016,12,5,12,0,274.0,206.0,2.5,9.0,339.0,449.11,374.0
2016,12,5,12,15,249.5,208.0,2.45,9.0,328.5,445.19,370.47
2016,12,5,12,30,225.0,210.0,2.4,9.0,318.0,419.6,350.03
2016,12,5,12,45,180.5,207.5,2.4,9.0,293.0,387.57,323.66
2016,12,5,13,0,136.0,205.0,2.4,9.0,268.0,352.89,294.8
2016,12,5,13,15,136.0,197.0,2.45,9.0,258.0,350.28,293.41
2016,12,5,13,30,136.0,189.0,2.5,9.0,248.0,347.22,291.52
2016,12,5,13,45,145.5,178.5,2.55,9.0,238.5,349.41,294.32
2016,12,5,14,0,155.0,168.0,2.6,9.0,229.0,351.27,296.83
2016,12,5,14,15,149.0,156.0,2.65,8.5,211.0,335.53,284.86
2016,12,5,14,30,143.0,144.0,2.7,8.0,193.0,319.29,272.33
2016,12,5,14,45,138.5,129.0,2.8,8.0,172.5,299.39,256.15
2016,12,5,15,0,134.0,114.0,2.9,8.0,152.0,278.93,239.14
2016,12,5,15,15,124.5,98.0,2.9,7.5,129.0,251.53,215.95
2016,12,5,15,30,115.0,82.0,2.9,7.0,106.0,223.73,191.73
2016,12,5,15,45,101.5,65.0,2.95,7.0,83.0,189.86,161.14
2016,12,5,16,0,88.0,48.0,3.0,7.0,60.0,155.2,128.96
2016,12,5,16,15,44.0,33.0,3.0,7.0,39.0,97.96,73.49
2016,12,5,16,30,0.0,18.0,3.0,7.0,18.0,16.27,0.0
2016,12,5,16,45,0.0,9.0,3.05,7.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,63.0,6.5,2.7,4.5,8.0,0.0,0.0
2016,12,6,7,30,126.0,13.0,2.7,5.0,16.0,10.23,0.0
2016,12,6,7,45,259.5,24.5,2.7,5.5,47.5,20.28,6.67
2016,12,6,8,0,393.0,36.0,2.7,6.0,79.0,29.96,20.45
2016,12,6,8,15,478.0,43.5,2.7,6.0,118.0,36.13,26.93
2016,12,6,8,30,563.0,51.0,2.7,6.0,157.0,74.86,42.11
2016,12,6,8,45,395.0,77.0,2.75,6.5,159.5,111.49,73.99
2016,12,6,9,0,227.0,103.0,2.8,7.0,162.0,127.11,95.11
2016,12,6,9,15,237.5,117.0,2.85,7.5,187.0,158.62,123.22
2016,12,6,9,30,248.0,131.0,2.9,8.0,212.0,191.61,152.89
2016,12,6,9,45,264.5,140.5,3.0,8.5,234.0,224.14,181.97
2016,12,6,10,0,281.0,150.0,3.1,9.0,256.0,258.46,212.28
2016,12,6,10,15,256.5,164.0,3.15,9.0,266.0,279.42,231.61
2016,12,6,10,30,232.0,178.0,3.2,9.0,276.0,297.8,248.08
2016,12,6,10,45,154.5,186.5,3.25,9.0,253.0,265.93,222.0
2016,12,6,11,0,77.0,195.0,3.3,9.0,230.0,224.29,186.74
2016,12,6,11,15,119.0,203.5,3.25,9.0,259.0,280.64,234.6
2016,12,6,11,30,161.0,212.0,3.2,9.0,288.0,328.47,274.91
2016,12,6,11,45,321.5,188.5,3.2,9.0,342.5,450.37,377.67
2016,12,6,12,0,482.0,165.0,3.2,9.0,397.0,586.8,488.97
2016,12,6,12,15,412.0,178.5,3.2,9.0,376.0,564.5,469.79
2016,12,6,12,30,342.0,192.0,3.2,9.0,355.0,517.83,432.36
2016,12,6,12,45,609.0,132.0,3.25,9.0,414.5,728.68,602.51
2016,12,6,13,0,876.0,72.0,3.3,9.0,474.0,912.7,739.58
2016,12,6,13,15,510.0,130.5,3.3,9.0,362.5,659.31,547.27
2016,12,6,13,30,144.0,189.0,3.3,9.0,251.0,354.81,297.79
2016,12,6,13,45,329.0,153.5,3.35,9.0,285.0,513.1,433.86
2016,12,6,14,0,514.0,118.0,3.4,9.0,319.0,676.6,565.88
2016,12,6,14,15,653.0,90.0,3.35,9.0,325.0,791.38,653.7
2016,12,6,14,30,792.0,62.0,3.3,9.0,331.0,884.33,723.06
2016,12,6,14,45,762.5,59.0,3.25,9.0,296.0,850.52,697.14
2016,12,6,15,0,733.0,56.0,3.2,9.0,261.0,813.77,669.32
2016,12,6,15,15,689.0,52.0,3.1,8.5,222.0,759.41,627.76
2016,12,6,15,30,645.0,48.0,3.0,8.0,183.0,703.09,582.79
2016,12,6,15,45,573.5,42.5,2.95,7.5,143.0,618.52,513.37
2016,12,6,16,0,502.0,37.0,2.9,7.0,103.0,547.14,450.06
2016,12,6,16,15,378.0,28.0,2.9,7.0,67.0,418.02,323.79
2016,12,6,16,30,254.0,19.0,2.9,7.0,31.0,269.92,0.0
2016,12,6,16,45,127.0,9.5,2.9,7.0,15.5,108.76,0.0
2016,12,6,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,3.93,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,12.97,1.6
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,21.98,13.57
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,32.5,23.85
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,43.47,32.62
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,54.48,42.51
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,65.72,52.48
2016,12,7,9,15,0.0,99.0,2.45,5.5,99.0,76.42,61.81
2016,12,7,9,30,0.0,112.0,2.5,6.0,112.0,87.32,71.19
2016,12,7,9,45,2.5,122.5,2.6,6.5,123.5,97.27,79.57
2016,12,7,10,0,5.0,133.0,2.7,7.0,135.0,107.65,88.28
2016,12,7,10,15,2.5,127.5,2.75,7.0,128.5,102.34,83.62
2016,12,7,10,30,0.0,122.0,2.8,7.0,122.0,96.63,78.59
2016,12,7,10,45,0.0,107.5,2.9,7.0,107.5,84.36,67.91
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,72.18,57.32
2016,12,7,11,15,9.0,135.0,3.1,7.0,139.0,114.59,94.06
2016,12,7,11,30,18.0,177.0,3.2,7.0,185.0,160.9,133.71
2016,12,7,11,45,15.5,176.0,3.35,7.5,183.0,159.58,132.22
2016,12,7,12,0,13.0,175.0,3.5,8.0,181.0,158.13,130.7
2016,12,7,12,15,6.5,99.5,3.55,7.5,102.5,83.29,66.88
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,18.32,10.39
2016,12,7,12,45,103.5,112.5,3.7,7.0,160.0,207.26,177.41
2016,12,7,13,0,207.0,201.0,3.8,7.0,296.0,412.2,350.45
2016,12,7,13,15,103.5,171.5,3.85,7.0,219.0,287.12,243.64
2016,12,7,13,30,0.0,142.0,3.9,7.0,142.0,122.3,100.45
2016,12,7,13,45,0.0,122.5,4.0,7.0,122.5,103.48,84.57
2016,12,7,14,0,0.0,103.0,4.1,7.0,103.0,84.83,68.57
2016,12,7,14,15,0.0,95.0,4.1,6.5,95.0,78.08,62.92
2016,12,7,14,30,0.0,87.0,4.1,6.0,87.0,71.38,57.26
2016,12,7,14,45,0.0,77.5,4.1,6.0,77.5,63.14,50.09
2016,12,7,15,0,0.0,68.0,4.1,6.0,68.0,54.93,42.86
2016,12,7,15,15,0.0,57.5,4.1,5.5,57.5,45.62,34.67
2016,12,7,15,30,0.0,47.0,4.1,5.0,47.0,36.26,26.33
2016,12,7,15,45,0.0,36.5,4.1,4.5,36.5,27.9,18.79
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,19.83,11.45
2016,12,7,16,15,0.0,16.5,4.1,4.0,16.5,12.56,4.43
2016,12,7,16,30,0.0,7.0,4.1,4.0,7.0,5.3,0.0
2016,12,7,16,45,0.0,3.5,4.2,4.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,7.59,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,12.93,5.41
2016,12,8,8,15,0.0,25.5,2.0,9.0,25.5,19.44,11.69
2016,12,8,8,30,0.0,34.0,2.0,9.0,34.0,25.96,16.84
2016,12,8,8,45,0.0,43.0,2.0,9.0,43.0,32.88,23.04
2016,12,8,9,0,0.0,52.0,2.0,9.0,52.0,39.81,29.19
2016,12,8,9,15,0.0,60.0,2.0,9.0,60.0,45.99,34.61
2016,12,8,9,30,0.0,68.0,2.0,9.0,68.0,52.21,40.02
2016,12,8,9,45,0.0,75.5,2.05,9.5,75.5,58.12,45.02
2016,12,8,10,0,0.0,83.0,2.1,10.0,83.0,64.11,50.04
2016,12,8,10,15,0.0,96.0,2.1,10.0,96.0,74.72,59.08
2016,12,8,10,30,0.0,109.0,2.1,10.0,109.0,85.6,68.3
2016,12,8,10,45,3.5,133.5,2.15,10.0,135.0,108.83,88.03
2016,12,8,11,0,7.0,158.0,2.2,10.0,161.0,133.47,108.83
2016,12,8,11,15,8.5,162.5,2.2,10.0,166.5,139.43,113.78
2016,12,8,11,30,10.0,167.0,2.2,10.0,172.0,145.68,119.03
2016,12,8,11,45,10.0,169.0,2.2,10.5,174.0,148.7,121.31
2016,12,8,12,0,10.0,171.0,2.2,11.0,176.0,151.87,123.73
2016,12,8,12,15,6.0,164.0,2.15,11.0,167.0,142.96,116.14
2016,12,8,12,30,2.0,157.0,2.1,11.0,158.0,133.79,108.35
2016,12,8,12,45,2.0,155.0,2.1,11.0,156.0,132.97,107.74
2016,12,8,13,0,2.0,153.0,2.1,11.0,154.0,132.32,107.29
2016,12,8,13,15,6.5,154.0,2.1,11.0,157.0,139.27,113.44
2016,12,8,13,30,11.0,155.0,2.1,11.0,160.0,146.91,120.19
2016,12,8,13,45,7.0,145.0,2.1,11.0,148.5,134.68,109.87
2016,12,8,14,0,3.0,135.0,2.1,11.0,137.0,122.44,99.52
2016,12,8,14,15,1.5,125.5,2.05,11.0,126.5,113.26,91.82
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,104.25,84.2
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,93.2,74.85
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,82.19,65.43
2016,12,8,15,15,0.0,77.0,1.8,11.0,77.0,69.24,54.22
2016,12,8,15,30,0.0,63.0,1.7,11.0,63.0,56.13,42.75
2016,12,8,15,45,0.0,49.0,1.65,11.0,49.0,42.73,30.93
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,28.8,18.6
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,17.18,7.83
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.0,14.0,1.3,10.5,36.5,11.41,0.0
2016,12,9,8,0,442.0,28.0,1.4,11.0,73.0,25.62,15.99
2016,12,9,8,15,521.5,34.0,1.45,11.0,111.0,31.19,21.92
2016,12,9,8,30,601.0,40.0,1.5,11.0,149.0,66.94,34.54
2016,12,9,8,45,650.0,44.0,1.55,11.0,187.0,115.96,65.53
2016,12,9,9,0,699.0,48.0,1.6,11.0,225.0,170.78,109.53
2016,12,9,9,15,393.5,89.0,1.6,11.0,191.5,175.26,129.17
2016,12,9,9,30,88.0,130.0,1.6,11.0,158.0,131.97,105.04
2016,12,9,9,45,89.0,143.0,1.65,11.5,174.0,150.3,121.13
2016,12,9,10,0,90.0,156.0,1.7,12.0,190.0,169.0,137.17
2016,12,9,10,15,71.0,163.5,1.7,12.0,191.0,173.58,141.51
2016,12,9,10,30,52.0,171.0,1.7,12.0,192.0,176.14,143.83
2016,12,9,10,45,29.5,164.0,1.75,12.0,176.0,160.44,130.7
2016,12,9,11,0,7.0,157.0,1.8,12.0,160.0,132.6,107.13
2016,12,9,11,15,27.0,175.5,1.8,12.0,188.0,164.06,133.81
2016,12,9,11,30,47.0,194.0,1.8,12.0,216.0,212.62,174.29
2016,12,9,11,45,86.0,203.5,1.8,12.0,244.5,256.44,211.08
2016,12,9,12,0,125.0,213.0,1.8,12.0,273.0,320.75,263.94
2016,12,9,12,15,71.5,195.0,1.8,12.0,229.0,245.97,202.12
2016,12,9,12,30,18.0,177.0,1.8,12.0,185.0,167.83,136.55
2016,12,9,12,45,9.0,159.0,1.8,12.0,163.0,143.27,116.11
2016,12,9,13,0,0.0,141.0,1.8,12.0,141.0,118.32,95.01
2016,12,9,13,15,15.5,155.0,1.75,12.0,161.5,148.73,121.31
2016,12,9,13,30,31.0,169.0,1.7,12.0,182.0,200.98,165.37
2016,12,9,13,45,15.5,127.5,1.65,12.0,134.0,123.66,100.45
2016,12,9,14,0,0.0,86.0,1.6,12.0,86.0,68.07,52.89
2016,12,9,14,15,0.0,79.0,1.5,12.0,79.0,62.12,47.95
2016,12,9,14,30,0.0,72.0,1.4,12.0,72.0,56.21,42.94
2016,12,9,14,45,0.0,64.5,1.35,12.0,64.5,49.83,37.5
2016,12,9,15,0,0.0,57.0,1.3,12.0,57.0,43.67,32.18
2016,12,9,15,15,0.0,48.5,1.25,11.5,48.5,37.11,26.53
2016,12,9,15,30,0.0,40.0,1.2,11.0,40.0,30.57,20.81
2016,12,9,15,45,0.0,31.0,1.15,11.0,31.0,23.65,14.66
2016,12,9,16,0,0.0,22.0,1.1,11.0,22.0,16.75,8.49
2016,12,9,16,15,0.0,14.0,1.1,11.0,14.0,10.64,2.72
2016,12,9,16,30,0.0,6.0,1.1,11.0,6.0,4.54,0.0
2016,12,9,16,45,0.0,3.0,1.15,11.0,3.0,2.36,0.0
2016,12,9,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.5,2.45,12.0,2.5,1.89,0.0
2016,12,10,8,0,0.0,5.0,2.4,12.0,5.0,3.78,0.0
2016,12,10,8,15,0.0,8.0,2.35,12.0,8.0,6.06,0.0
2016,12,10,8,30,0.0,11.0,2.3,12.0,11.0,8.34,1.49
2016,12,10,8,45,0.0,14.5,2.25,12.0,14.5,11.01,3.86
2016,12,10,9,0,0.0,18.0,2.2,12.0,18.0,13.68,6.22
2016,12,10,9,15,0.0,21.0,2.2,12.0,21.0,15.97,8.23
2016,12,10,9,30,0.0,24.0,2.2,12.0,24.0,18.27,10.23
2016,12,10,9,45,0.0,26.5,2.2,12.0,26.5,20.19,11.88
2016,12,10,10,0,0.0,29.0,2.2,12.0,29.0,22.11,13.52
2016,12,10,10,15,0.0,24.5,2.2,12.0,24.5,18.67,10.53
2016,12,10,10,30,0.0,20.0,2.2,12.0,20.0,15.24,7.54
2016,12,10,10,45,0.0,38.5,2.25,12.0,38.5,29.42,19.75
2016,12,10,11,0,0.0,57.0,2.3,12.0,57.0,43.67,31.95
2016,12,10,11,15,0.0,44.0,2.25,12.0,44.0,33.66,23.33
2016,12,10,11,30,0.0,31.0,2.2,12.0,31.0,23.68,14.75
2016,12,10,11,45,4.5,100.0,2.15,12.0,102.0,81.58,64.31
2016,12,10,12,0,9.0,169.0,2.1,12.0,173.0,149.22,121.17
