Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,15,4.5,117.5,2.1,12.0,119.5,97.7,77.77
2016,12,10,12,30,0.0,66.0,2.1,12.0,66.0,50.63,37.78
2016,12,10,12,45,0.0,88.5,2.1,12.0,88.5,68.62,53.16
2016,12,10,13,0,0.0,111.0,2.1,12.0,111.0,89.22,70.66
2016,12,10,13,15,0.0,82.0,2.15,11.5,82.0,63.22,48.71
2016,12,10,13,30,0.0,53.0,2.2,11.0,53.0,40.58,29.44
2016,12,10,13,45,0.0,57.5,2.25,11.0,57.5,44.04,32.49
2016,12,10,14,0,0.0,62.0,2.3,11.0,62.0,47.51,35.52
2016,12,10,14,15,0.0,57.0,2.25,11.0,57.0,43.65,32.24
2016,12,10,14,30,0.0,52.0,2.2,11.0,52.0,39.78,28.94
2016,12,10,14,45,0.0,46.5,2.2,11.0,46.5,35.54,25.28
2016,12,10,15,0,0.0,41.0,2.2,11.0,41.0,31.31,21.6
2016,12,10,15,15,0.0,35.0,2.15,11.0,35.0,26.7,17.56
2016,12,10,15,30,0.0,29.0,2.1,11.0,29.0,22.1,13.48
2016,12,10,15,45,0.0,22.5,2.05,11.0,22.5,17.12,9.04
2016,12,10,16,0,0.0,16.0,2.0,11.0,16.0,12.15,4.6
2016,12,10,16,15,0.0,10.5,1.95,10.5,10.5,7.96,0.62
2016,12,10,16,30,0.0,5.0,1.9,10.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,1.9,10.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.5,2.05,4.5,6.5,4.92,0.0
2016,12,11,8,0,0.0,13.0,2.0,5.0,13.0,9.87,2.76
2016,12,11,8,15,0.0,20.0,2.0,5.0,20.0,15.21,8.07
2016,12,11,8,30,0.0,27.0,2.0,5.0,27.0,20.57,12.4
2016,12,11,8,45,0.0,34.0,2.05,5.5,34.0,25.94,17.26
2016,12,11,9,0,0.0,41.0,2.1,6.0,41.0,31.32,22.06
2016,12,11,9,15,0.0,47.5,2.05,6.0,47.5,36.32,26.52
2016,12,11,9,30,0.0,54.0,2.0,6.0,54.0,41.33,30.95
2016,12,11,9,45,0.0,59.5,2.0,6.5,59.5,45.58,34.59
2016,12,11,10,0,0.0,65.0,2.0,7.0,65.0,49.83,38.19
2016,12,11,10,15,52.5,121.0,1.95,7.5,143.0,125.47,103.41
2016,12,11,10,30,105.0,177.0,1.9,8.0,221.0,219.03,182.5
2016,12,11,10,45,124.0,186.5,1.9,8.5,240.0,247.55,206.14
2016,12,11,11,0,143.0,196.0,1.9,9.0,259.0,278.12,231.49
2016,12,11,11,15,96.0,194.5,1.9,9.0,237.5,241.67,200.97
2016,12,11,11,30,49.0,193.0,1.9,9.0,216.0,212.97,176.4
2016,12,11,11,45,149.0,199.0,1.95,9.0,269.5,314.2,262.49
2016,12,11,12,0,249.0,205.0,2.0,9.0,323.0,426.09,354.67
2016,12,11,12,15,141.0,196.5,2.05,9.0,263.5,322.44,268.77
2016,12,11,12,30,33.0,188.0,2.1,9.0,204.0,209.89,173.61
2016,12,11,12,45,48.5,190.5,2.2,9.0,213.0,230.44,191.82
2016,12,11,13,0,64.0,193.0,2.3,9.0,222.0,252.33,210.75
2016,12,11,13,15,56.5,184.0,2.25,9.0,209.0,239.3,199.86
2016,12,11,13,30,49.0,175.0,2.2,9.0,196.0,225.88,188.72
2016,12,11,13,45,24.5,103.0,2.2,9.0,113.5,117.98,97.32
2016,12,11,14,0,0.0,31.0,2.2,9.0,31.0,23.65,15.02
2016,12,11,14,15,0.0,28.5,2.1,8.5,28.5,21.73,13.43
2016,12,11,14,30,0.0,26.0,2.0,8.0,26.0,19.81,11.8
2016,12,11,14,45,0.0,23.0,1.95,8.0,23.0,17.51,9.78
2016,12,11,15,0,0.0,20.0,1.9,8.0,20.0,15.21,7.76
2016,12,11,15,15,0.0,17.0,1.85,7.5,17.0,12.91,5.73
2016,12,11,15,30,0.0,14.0,1.8,7.0,14.0,10.62,3.69
2016,12,11,15,45,0.0,11.0,1.8,7.0,11.0,8.34,1.61
2016,12,11,16,0,0.0,8.0,1.8,7.0,8.0,6.06,0.0
2016,12,11,16,15,0.0,5.0,1.8,6.5,5.0,3.78,0.0
2016,12,11,16,30,0.0,2.0,1.8,6.0,2.0,1.51,0.0
2016,12,11,16,45,0.0,1.0,1.85,6.0,1.0,0.79,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,7,45,217.5,13.5,1.5,5.5,34.5,11.01,0.0
2016,12,12,8,0,435.0,27.0,1.5,6.0,69.0,24.72,15.2
2016,12,12,8,15,520.5,33.5,1.45,6.0,107.5,30.77,21.93
2016,12,12,8,30,606.0,40.0,1.4,6.0,146.0,63.69,33.68
2016,12,12,8,45,656.0,44.5,1.4,6.5,185.0,113.25,64.4
2016,12,12,9,0,706.0,49.0,1.4,7.0,224.0,168.76,108.82
2016,12,12,9,15,740.0,52.0,1.3,7.0,260.0,224.91,159.11
2016,12,12,9,30,774.0,55.0,1.2,7.0,296.0,284.51,213.86
2016,12,12,9,45,788.0,59.5,1.15,7.5,326.5,341.82,266.64
2016,12,12,10,0,802.0,64.0,1.1,8.0,357.0,399.78,318.49
2016,12,12,10,15,818.0,65.5,1.05,8.0,383.0,455.98,367.81
2016,12,12,10,30,834.0,67.0,1.0,8.0,409.0,512.41,415.63
2016,12,12,10,45,696.0,99.0,0.95,8.0,393.5,515.12,419.84
2016,12,12,11,0,558.0,131.0,0.9,8.0,378.0,493.5,404.13
2016,12,12,11,15,712.0,101.5,0.85,8.0,425.5,603.2,490.87
2016,12,12,11,30,866.0,72.0,0.8,8.0,473.0,711.12,572.21
2016,12,12,11,45,671.5,117.5,0.75,8.0,430.5,658.8,530.41
2016,12,12,12,0,477.0,163.0,0.7,8.0,388.0,576.12,466.68
2016,12,12,12,15,469.0,164.0,0.7,8.0,384.5,591.85,480.04
2016,12,12,12,30,461.0,165.0,0.7,8.0,381.0,605.39,490.44
2016,12,12,12,45,496.0,153.5,0.7,8.5,382.0,640.42,516.92
2016,12,12,13,0,531.0,142.0,0.7,9.0,383.0,674.69,542.07
2016,12,12,13,15,551.0,131.5,0.7,9.0,373.5,695.16,557.04
2016,12,12,13,30,571.0,121.0,0.7,9.0,364.0,723.21,577.71
2016,12,12,13,45,516.0,124.0,0.7,9.0,334.5,675.98,543.55
2016,12,12,14,0,461.0,127.0,0.7,9.0,305.0,635.11,514.62
2016,12,12,14,15,444.0,120.5,0.65,9.0,281.5,616.2,501.04
2016,12,12,14,30,427.0,114.0,0.6,9.0,258.0,595.26,485.48
2016,12,12,14,45,567.5,85.5,0.6,9.0,255.5,703.02,566.0
2016,12,12,15,0,708.0,57.0,0.6,9.0,253.0,790.31,627.03
2016,12,12,15,15,663.5,53.0,0.65,8.5,215.5,736.29,587.78
2016,12,12,15,30,619.0,49.0,0.7,8.0,178.0,689.97,554.04
2016,12,12,15,45,552.5,42.5,0.8,8.0,139.0,610.87,492.77
2016,12,12,16,0,486.0,36.0,0.9,8.0,100.0,532.71,427.89
2016,12,12,16,15,243.0,33.5,0.9,8.0,65.5,309.18,238.08
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,50.25,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,12.2,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.0,1.5,5.5,14.0,10.67,0.0
2016,12,13,8,0,0.0,28.0,1.5,6.0,28.0,21.07,11.98
2016,12,13,8,15,1.5,44.0,1.5,6.5,44.5,32.53,23.41
2016,12,13,8,30,3.0,60.0,1.5,7.0,61.0,44.63,33.02
2016,12,13,8,45,9.5,75.0,1.55,7.5,78.0,57.46,44.1
2016,12,13,9,0,16.0,90.0,1.6,8.0,95.0,71.34,55.96
2016,12,13,9,15,21.0,104.0,1.65,8.0,110.5,85.15,67.91
2016,12,13,9,30,26.0,118.0,1.7,8.0,126.0,103.33,83.65
2016,12,13,9,45,28.5,130.0,1.75,8.0,139.5,117.32,95.8
2016,12,13,10,0,31.0,142.0,1.8,8.0,153.0,131.89,108.38
2016,12,13,10,15,62.0,158.5,1.8,8.0,183.0,164.38,136.0
2016,12,13,10,30,93.0,175.0,1.8,8.0,213.0,200.89,167.08
2016,12,13,10,45,78.5,181.0,1.85,8.5,214.0,205.02,170.35
2016,12,13,11,0,64.0,187.0,1.9,9.0,215.0,207.74,172.31
2016,12,13,11,15,32.0,158.0,1.9,9.0,172.0,161.35,133.07
2016,12,13,11,30,0.0,129.0,1.9,9.0,129.0,103.62,83.55
2016,12,13,11,45,28.5,164.5,1.9,9.0,178.0,170.84,141.28
2016,12,13,12,0,57.0,200.0,1.9,9.0,227.0,235.24,195.53
2016,12,13,12,15,151.0,201.5,1.9,9.0,272.5,336.14,280.82
2016,12,13,12,30,245.0,203.0,1.9,9.0,318.0,445.53,370.56
2016,12,13,12,45,150.5,196.5,1.95,9.0,267.0,346.48,288.9
2016,12,13,13,0,56.0,190.0,2.0,9.0,216.0,241.28,200.67
2016,12,13,13,15,130.5,186.5,2.05,9.0,243.5,331.0,277.73
2016,12,13,13,30,205.0,183.0,2.1,9.0,271.0,403.54,339.02
2016,12,13,13,45,102.5,98.0,2.15,9.0,142.0,203.61,172.71
2016,12,13,14,0,0.0,13.0,2.2,9.0,13.0,9.89,2.99
2016,12,13,14,15,0.0,12.0,2.2,9.0,12.0,9.12,2.35
2016,12,13,14,30,0.0,11.0,2.2,9.0,11.0,8.36,1.69
2016,12,13,14,45,0.0,9.5,2.25,9.0,9.5,7.21,0.68
2016,12,13,15,0,0.0,8.0,2.3,9.0,8.0,6.07,0.0
2016,12,13,15,15,0.0,7.0,2.35,9.0,7.0,5.31,0.0
2016,12,13,15,30,0.0,6.0,2.4,9.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,2.45,9.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,2.5,9.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,2.0,2.5,8.5,2.0,1.51,0.0
2016,12,13,16,30,0.0,1.0,2.5,8.0,1.0,0.75,0.0
2016,12,13,16,45,0.0,0.5,2.5,8.0,0.5,0.39,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,3.1,11.0,5.0,3.78,0.0
2016,12,14,8,0,0.0,10.0,3.1,11.0,10.0,7.58,0.52
2016,12,14,8,15,0.0,16.0,3.1,11.0,16.0,12.15,5.03
2016,12,14,8,30,0.0,22.0,3.1,11.0,22.0,16.74,8.69
2016,12,14,8,45,0.0,28.5,3.15,11.5,28.5,21.71,13.1
2016,12,14,9,0,0.0,35.0,3.2,12.0,35.0,26.7,17.46
2016,12,14,9,15,0.0,41.0,3.25,12.0,41.0,31.31,21.49
2016,12,14,9,30,0.0,47.0,3.3,12.0,47.0,35.93,25.5
2016,12,14,9,45,0.0,52.0,3.4,12.0,52.0,39.78,28.8
2016,12,14,10,0,0.0,57.0,3.5,12.0,57.0,43.65,32.09
2016,12,14,10,15,0.0,78.5,3.5,12.0,78.5,60.46,46.48
2016,12,14,10,30,0.0,100.0,3.5,12.0,100.0,78.13,61.5
2016,12,14,10,45,0.0,93.0,3.55,12.0,93.0,72.28,56.42
2016,12,14,11,0,0.0,86.0,3.6,12.0,86.0,66.43,51.37
2016,12,14,11,15,0.0,98.0,3.65,12.0,98.0,76.47,59.87
2016,12,14,11,30,0.0,110.0,3.7,12.0,110.0,86.83,68.62
2016,12,14,11,45,0.0,104.0,3.75,12.0,104.0,81.71,64.24
2016,12,14,12,0,0.0,98.0,3.8,12.0,98.0,76.6,59.89
2016,12,14,12,15,0.0,109.5,3.8,12.0,109.5,86.85,68.59
2016,12,14,12,30,0.0,121.0,3.8,12.0,121.0,97.64,77.73
2016,12,14,12,45,0.0,128.5,3.8,12.0,128.5,105.26,84.19
2016,12,14,13,0,0.0,136.0,3.8,12.0,136.0,113.44,91.15
2016,12,14,13,15,4.5,144.0,3.8,12.0,146.0,127.04,102.91
2016,12,14,13,30,9.0,152.0,3.8,12.0,156.0,141.87,115.7
2016,12,14,13,45,4.5,139.0,3.8,12.0,141.0,125.74,102.03
2016,12,14,14,0,0.0,126.0,3.8,12.0,126.0,109.51,88.22
2016,12,14,14,15,0.0,116.0,3.8,12.0,116.0,100.94,81.07
2016,12,14,14,30,0.0,106.0,3.8,12.0,106.0,92.44,73.94
2016,12,14,14,45,0.0,94.5,3.8,12.0,94.5,82.28,65.31
2016,12,14,15,0,0.0,83.0,3.8,12.0,83.0,72.15,56.62
2016,12,14,15,15,0.0,70.5,3.8,12.0,70.5,60.78,46.78
2016,12,14,15,30,0.0,58.0,3.8,12.0,58.0,49.32,36.76
2016,12,14,15,45,0.0,45.0,3.85,12.0,45.0,37.02,25.94
2016,12,14,16,0,0.0,32.0,3.9,12.0,32.0,24.46,14.88
2016,12,14,16,15,0.0,20.5,3.9,12.0,20.5,15.63,6.69
2016,12,14,16,30,0.0,9.0,3.9,12.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,3.95,12.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,2.6,12.0,0.5,0.38,0.0
2016,12,15,8,0,0.0,1.0,2.4,12.0,1.0,0.75,0.0
2016,12,15,8,15,0.0,1.5,2.3,12.0,1.5,1.13,0.0
2016,12,15,8,30,0.0,2.0,2.2,12.0,2.0,1.51,0.0
2016,12,15,8,45,0.0,2.5,2.1,12.0,2.5,1.89,0.0
2016,12,15,9,0,0.0,3.0,2.0,12.0,3.0,2.27,0.0
2016,12,15,9,15,0.0,3.5,1.95,12.0,3.5,2.65,0.0
2016,12,15,9,30,0.0,4.0,1.9,12.0,4.0,3.03,0.0
2016,12,15,9,45,0.0,4.5,1.9,12.0,4.5,3.42,0.0
2016,12,15,10,0,0.0,5.0,1.9,12.0,5.0,3.8,0.0
2016,12,15,10,15,0.0,5.5,1.75,12.0,5.5,4.18,0.0
2016,12,15,10,30,0.0,6.0,1.6,12.0,6.0,4.56,0.0
2016,12,15,10,45,0.0,33.5,1.5,12.0,33.5,25.58,16.48
2016,12,15,11,0,0.0,61.0,1.4,12.0,61.0,46.75,34.63
2016,12,15,11,15,0.0,71.0,1.3,12.0,71.0,54.49,41.19
2016,12,15,11,30,0.0,81.0,1.2,12.0,81.0,62.25,47.75
2016,12,15,11,45,0.0,82.0,1.1,12.0,82.0,63.02,48.38
2016,12,15,12,0,0.0,83.0,1.0,12.0,83.0,63.82,49.04
2016,12,15,12,15,0.0,53.5,1.0,12.0,53.5,40.98,29.58
2016,12,15,12,30,0.0,24.0,1.0,12.0,24.0,18.32,10.16
2016,12,15,12,45,0.0,36.5,1.05,12.0,36.5,27.9,18.42
2016,12,15,13,0,0.0,49.0,1.1,12.0,49.0,37.5,26.68
2016,12,15,13,15,0.0,51.5,1.2,12.0,51.5,39.42,28.34
2016,12,15,13,30,0.0,54.0,1.3,12.0,54.0,41.35,30.02
2016,12,15,13,45,0.0,46.0,1.4,12.0,46.0,35.18,24.75
2016,12,15,14,0,0.0,38.0,1.5,12.0,38.0,29.02,19.48
2016,12,15,14,15,0.0,35.0,1.55,12.0,35.0,26.71,17.51
2016,12,15,14,30,0.0,32.0,1.6,12.0,32.0,24.4,15.54
2016,12,15,14,45,0.0,28.5,1.7,12.0,28.5,21.71,13.22
2016,12,15,15,0,0.0,25.0,1.8,12.0,25.0,19.03,10.89
2016,12,15,15,15,0.0,21.5,1.8,11.5,21.5,16.35,8.56
2016,12,15,15,30,0.0,18.0,1.8,11.0,18.0,13.67,6.2
2016,12,15,15,45,0.0,14.0,1.85,11.0,14.0,10.62,3.48
2016,12,15,16,0,0.0,10.0,1.9,11.0,10.0,7.58,0.75
2016,12,15,16,15,0.0,6.5,1.95,10.5,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,14.0,4.45,5.0,32.0,11.44,0.0
2016,12,16,8,0,420.0,28.0,4.5,5.0,64.0,23.55,13.55
2016,12,16,8,15,513.0,35.0,4.5,5.0,103.5,32.11,23.02
2016,12,16,8,30,606.0,42.0,4.5,5.0,143.0,60.47,33.17
2016,12,16,8,45,662.5,46.5,4.55,5.5,183.0,110.25,62.5
2016,12,16,9,0,719.0,51.0,4.6,6.0,223.0,166.85,107.22
2016,12,16,9,15,755.0,54.0,4.6,6.0,260.5,224.04,158.93
2016,12,16,9,30,791.0,57.0,4.6,6.0,298.0,284.94,216.2
2016,12,16,9,45,819.0,58.5,4.65,6.5,331.5,345.07,273.1
2016,12,16,10,0,847.0,60.0,4.7,7.0,365.0,407.29,330.97
2016,12,16,10,15,863.0,62.0,4.7,7.0,392.0,466.41,385.69
2016,12,16,10,30,879.0,64.0,4.7,7.0,419.0,522.79,436.85
2016,12,16,10,45,890.5,65.0,4.7,7.5,440.0,577.61,484.49
2016,12,16,11,0,902.0,66.0,4.7,8.0,461.0,631.56,530.01
2016,12,16,11,15,908.0,67.0,4.7,8.0,474.5,680.8,571.56
2016,12,16,11,30,914.0,68.0,4.7,8.0,488.0,728.18,610.25
2016,12,16,11,45,917.0,68.0,4.7,8.5,494.0,770.09,641.21
2016,12,16,12,0,920.0,68.0,4.7,9.0,500.0,809.45,669.94
2016,12,16,12,15,919.0,68.0,4.75,9.0,498.0,842.85,695.52
2016,12,16,12,30,918.0,68.0,4.8,9.0,496.0,873.13,718.79
2016,12,16,12,45,912.5,67.5,4.85,9.0,486.5,895.61,736.25
2016,12,16,13,0,907.0,67.0,4.9,9.0,477.0,914.53,751.19
2016,12,16,13,15,898.5,66.0,4.95,8.5,460.5,926.44,762.45
2016,12,16,13,30,890.0,65.0,5.0,8.0,444.0,934.65,771.13
2016,12,16,13,45,878.0,63.5,5.05,8.0,420.5,935.18,772.72
2016,12,16,14,0,866.0,62.0,5.1,8.0,397.0,932.04,771.63
2016,12,16,14,15,846.5,60.0,5.05,8.0,367.0,928.07,769.2
2016,12,16,14,30,827.0,58.0,5.0,8.0,337.0,909.74,755.68
2016,12,16,14,45,800.5,55.0,5.0,8.0,302.5,879.86,733.36
2016,12,16,15,0,774.0,52.0,5.0,8.0,268.0,846.92,707.96
2016,12,16,15,15,732.5,48.5,4.95,7.5,229.0,796.32,668.59
2016,12,16,15,30,691.0,45.0,4.9,7.0,190.0,743.61,625.67
2016,12,16,15,45,627.0,39.5,4.85,7.0,150.0,666.27,559.51
2016,12,16,16,0,563.0,34.0,4.8,7.0,110.0,588.75,489.47
2016,12,16,16,15,281.5,35.0,4.7,6.5,73.0,341.83,273.3
2016,12,16,16,30,0.0,36.0,4.6,6.0,36.0,65.78,10.09
2016,12,16,16,45,0.0,18.0,4.55,6.0,18.0,14.16,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,238.5,13.0,1.8,2.5,33.0,11.63,0.0
2016,12,17,8,0,477.0,26.0,1.7,3.0,66.0,24.03,13.92
2016,12,17,8,15,566.5,32.5,1.7,3.5,106.5,30.17,21.44
2016,12,17,8,30,656.0,39.0,1.7,4.0,147.0,58.44,31.09
2016,12,17,8,45,708.5,43.0,1.7,4.5,188.0,110.31,60.94
2016,12,17,9,0,761.0,47.0,1.7,5.0,229.0,168.44,106.57
2016,12,17,9,15,794.5,50.0,1.8,5.5,267.0,227.45,159.31
2016,12,17,9,30,828.0,53.0,1.9,6.0,305.0,289.83,217.06
2016,12,17,9,45,847.0,56.5,2.05,6.5,337.5,350.9,274.29
2016,12,17,10,0,866.0,60.0,2.2,7.0,370.0,413.13,331.43
2016,12,17,10,15,881.5,61.5,2.3,7.0,397.5,470.46,383.81
2016,12,17,10,30,897.0,63.0,2.4,7.0,425.0,529.19,435.88
2016,12,17,10,45,906.0,64.5,2.5,7.5,445.5,584.1,482.67
2016,12,17,11,0,915.0,66.0,2.6,8.0,466.0,637.89,527.18
2016,12,17,11,15,921.0,67.0,2.65,8.0,479.5,687.8,568.24
2016,12,17,11,30,927.0,68.0,2.7,8.0,493.0,735.83,606.48
2016,12,17,11,45,928.5,68.5,2.8,8.0,499.0,777.84,638.18
2016,12,17,12,0,930.0,69.0,2.9,8.0,505.0,817.19,667.81
2016,12,17,12,15,929.0,69.0,2.95,8.0,503.0,851.06,692.98
2016,12,17,12,30,928.0,69.0,3.0,8.0,501.0,881.78,715.87
2016,12,17,12,45,919.5,69.5,3.05,8.0,491.0,903.35,732.1
2016,12,17,13,0,911.0,70.0,3.1,8.0,481.0,921.22,745.83
2016,12,17,13,15,902.5,69.0,3.1,8.0,464.5,933.42,755.18
2016,12,17,13,30,894.0,68.0,3.1,8.0,448.0,941.89,761.99
2016,12,17,13,45,880.0,67.0,3.1,8.0,424.5,952.08,770.2
2016,12,17,14,0,866.0,66.0,3.1,8.0,401.0,947.9,767.98
2016,12,17,14,15,846.5,63.5,3.05,8.0,371.0,932.63,757.36
2016,12,17,14,30,827.0,61.0,3.0,8.0,341.0,913.7,743.98
2016,12,17,14,45,798.5,58.5,3.0,8.0,306.0,882.66,721.66
2016,12,17,15,0,770.0,56.0,3.0,8.0,271.0,848.45,696.3
2016,12,17,15,15,727.0,52.0,2.95,7.5,232.0,795.74,656.65
2016,12,17,15,30,684.0,48.0,2.9,7.0,193.0,740.85,613.46
2016,12,17,15,45,616.0,42.5,2.9,6.5,152.0,659.67,547.5
2016,12,17,16,0,548.0,37.0,2.9,6.0,111.0,577.97,477.04
2016,12,17,16,15,428.0,28.5,2.95,5.5,73.5,464.11,367.76
2016,12,17,16,30,308.0,20.0,3.0,5.0,36.0,322.38,87.97
2016,12,17,16,45,154.0,10.0,3.1,5.0,18.0,131.95,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,242.5,12.0,1.4,2.5,32.5,10.74,0.0
2016,12,18,8,0,485.0,24.0,1.4,3.0,65.0,22.23,12.26
2016,12,18,8,15,575.5,30.5,1.4,3.5,105.5,28.43,19.87
2016,12,18,8,30,666.0,37.0,1.4,4.0,146.0,55.64,29.16
2016,12,18,8,45,718.0,41.0,1.4,4.5,187.0,107.94,58.7
2016,12,18,9,0,770.0,45.0,1.4,5.0,228.0,166.43,104.3
2016,12,18,9,15,804.0,48.0,1.4,5.0,266.0,225.98,157.52
2016,12,18,9,30,838.0,51.0,1.4,5.0,304.0,289.07,216.03
2016,12,18,9,45,857.5,54.0,1.4,5.5,337.0,349.67,272.58
2016,12,18,10,0,877.0,57.0,1.4,6.0,370.0,411.39,328.79
2016,12,18,10,15,892.0,58.5,1.3,6.0,397.5,470.36,381.35
2016,12,18,10,30,907.0,60.0,1.2,6.0,425.0,529.34,431.96
2016,12,18,10,45,917.5,61.0,1.15,6.5,446.0,585.01,477.61
2016,12,18,11,0,928.0,62.0,1.1,7.0,467.0,639.68,520.7
2016,12,18,11,15,933.5,63.0,1.05,7.0,480.5,689.84,559.78
2016,12,18,11,30,939.0,64.0,1.0,7.0,494.0,738.05,595.64
2016,12,18,11,45,941.0,64.0,1.0,7.5,500.0,780.31,624.3
2016,12,18,12,0,943.0,64.0,1.0,8.0,506.0,819.89,650.74
2016,12,18,12,15,941.5,64.0,1.05,8.0,504.0,853.79,674.93
2016,12,18,12,30,940.0,64.0,1.1,8.0,502.0,884.46,696.93
2016,12,18,12,45,936.0,63.5,1.15,8.5,493.0,908.99,713.44
2016,12,18,13,0,932.0,63.0,1.2,9.0,484.0,929.95,727.61
2016,12,18,13,15,924.0,62.0,1.2,9.0,467.5,942.97,736.88
2016,12,18,13,30,916.0,61.0,1.2,9.0,451.0,952.2,743.77
2016,12,18,13,45,903.0,60.0,1.25,9.0,427.5,952.95,745.87
2016,12,18,14,0,890.0,59.0,1.3,9.0,404.0,949.94,745.54
2016,12,18,14,15,871.5,57.5,1.35,8.5,374.5,937.27,739.83
2016,12,18,14,30,853.0,56.0,1.4,8.0,345.0,921.14,731.55
2016,12,18,14,45,825.5,53.5,1.45,8.0,309.5,901.77,719.27
2016,12,18,15,0,798.0,51.0,1.5,8.0,274.0,868.65,696.43
2016,12,18,15,15,757.5,47.5,1.55,7.5,235.0,818.98,661.64
2016,12,18,15,30,717.0,44.0,1.6,7.0,196.0,767.14,623.2
2016,12,18,15,45,652.0,39.0,1.7,7.0,155.0,689.24,561.74
2016,12,18,16,0,587.0,34.0,1.8,7.0,114.0,611.05,495.75
2016,12,18,16,15,473.0,26.5,1.8,6.5,76.5,488.85,382.81
2016,12,18,16,30,359.0,19.0,1.8,6.0,39.0,355.16,112.15
2016,12,18,16,45,179.5,9.5,1.8,6.0,19.5,152.26,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,199.0,12.5,1.4,4.5,29.0,9.83,0.0
2016,12,19,8,0,398.0,25.0,1.4,5.0,58.0,22.84,12.42
2016,12,19,8,15,489.5,32.0,1.35,5.0,96.0,29.32,20.49
2016,12,19,8,30,581.0,39.0,1.3,5.0,134.0,53.11,29.25
2016,12,19,8,45,633.5,44.0,1.3,5.5,172.5,101.06,56.27
2016,12,19,9,0,686.0,49.0,1.3,6.0,211.0,155.34,98.19
2016,12,19,9,15,722.0,52.5,1.35,6.5,247.5,210.78,146.99
2016,12,19,9,30,758.0,56.0,1.4,7.0,284.0,269.99,201.07
2016,12,19,9,45,776.5,59.5,1.45,7.5,315.0,326.86,253.87
2016,12,19,10,0,795.0,63.0,1.5,8.0,346.0,384.92,306.65
2016,12,19,10,15,811.5,65.0,1.5,8.0,372.5,441.49,357.28
2016,12,19,10,30,828.0,67.0,1.5,8.0,399.0,498.43,406.71
2016,12,19,10,45,838.5,68.5,1.5,8.5,419.0,551.61,450.93
2016,12,19,11,0,849.0,70.0,1.5,9.0,439.0,604.0,493.04
2016,12,19,11,15,856.0,70.5,1.45,9.0,452.5,651.93,531.04
2016,12,19,11,30,863.0,71.0,1.4,9.0,466.0,698.2,566.73
2016,12,19,11,45,645.5,121.0,1.4,9.5,418.5,635.7,516.79
2016,12,19,12,0,428.0,171.0,1.4,10.0,371.0,541.21,442.01
2016,12,19,12,15,518.0,148.5,1.3,10.0,390.0,609.7,496.91
2016,12,19,12,30,608.0,126.0,1.2,10.0,409.0,690.3,557.26
2016,12,19,12,45,732.5,98.5,1.2,10.0,433.5,788.71,628.21
2016,12,19,13,0,857.0,71.0,1.2,10.0,458.0,882.4,693.69
2016,12,19,13,15,707.5,97.5,1.15,10.0,410.0,805.12,637.67
2016,12,19,13,30,558.0,124.0,1.1,10.0,362.0,702.03,564.04
2016,12,19,13,45,686.5,94.5,1.1,10.0,372.0,809.52,643.87
2016,12,19,14,0,815.0,65.0,1.1,10.0,382.0,897.0,704.86
2016,12,19,14,15,795.5,63.0,1.05,10.0,353.5,882.35,693.37
2016,12,19,14,30,776.0,61.0,1.0,10.0,325.0,864.25,680.78
2016,12,19,14,45,746.5,58.5,1.0,10.0,291.0,832.59,659.16
2016,12,19,15,0,717.0,56.0,1.0,10.0,257.0,797.98,634.86
2016,12,19,15,15,674.5,52.0,1.0,9.5,220.0,746.49,598.33
2016,12,19,15,30,632.0,48.0,1.0,9.0,183.0,693.01,558.56
2016,12,19,15,45,562.5,43.0,1.0,9.0,144.0,622.24,502.43
2016,12,19,16,0,493.0,38.0,1.0,9.0,105.0,543.41,436.76
2016,12,19,16,15,380.0,29.0,1.0,9.0,70.0,423.62,329.23
2016,12,19,16,30,267.0,20.0,1.0,9.0,35.0,290.18,102.42
2016,12,19,16,45,133.5,10.0,1.05,9.0,17.5,115.67,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.5,12.0,2.0,6.5,27.5,9.44,0.0
2016,12,20,8,0,393.0,24.0,2.0,7.0,55.0,21.91,11.34
2016,12,20,8,15,484.0,30.5,2.0,7.5,92.0,27.96,19.01
2016,12,20,8,30,575.0,37.0,2.0,8.0,129.0,49.89,26.88
2016,12,20,8,45,631.0,41.0,2.05,8.5,167.5,96.79,52.31
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,150.4,92.98
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,205.26,140.92
2016,12,20,9,30,759.0,51.0,2.0,10.0,278.0,263.88,194.21
2016,12,20,9,45,662.5,73.0,2.0,10.5,287.0,299.69,232.22
2016,12,20,10,0,566.0,95.0,2.0,11.0,296.0,324.52,258.91
2016,12,20,10,15,550.5,106.5,1.95,11.0,314.5,364.15,295.04
2016,12,20,10,30,535.0,118.0,1.9,11.0,333.0,395.62,323.36
2016,12,20,10,45,698.5,89.5,1.9,11.5,384.5,496.22,405.29
2016,12,20,11,0,862.0,61.0,1.9,12.0,436.0,595.76,484.59
2016,12,20,11,15,725.5,94.5,1.85,12.0,417.0,594.49,483.39
2016,12,20,11,30,589.0,128.0,1.8,12.0,398.0,570.99,465.01
2016,12,20,11,45,568.5,136.0,1.8,12.5,399.0,585.38,476.24
2016,12,20,12,0,548.0,144.0,1.8,13.0,400.0,604.51,490.19
2016,12,20,12,15,559.5,140.5,1.7,13.0,401.5,633.6,512.32
2016,12,20,12,30,571.0,137.0,1.6,13.0,403.0,661.34,533.02
2016,12,20,12,45,537.5,142.0,1.5,13.0,389.0,658.41,529.88
2016,12,20,13,0,504.0,147.0,1.4,13.0,375.0,651.8,524.22
2016,12,20,13,15,511.5,140.0,1.25,13.0,364.5,665.12,533.68
2016,12,20,13,30,519.0,133.0,1.1,13.0,354.0,676.41,540.88
2016,12,20,13,45,506.5,128.5,1.0,13.0,335.0,669.8,535.43
2016,12,20,14,0,494.0,124.0,0.9,13.0,316.0,660.74,528.4
2016,12,20,14,15,629.0,92.0,0.85,12.5,318.0,766.51,606.01
2016,12,20,14,30,764.0,60.0,0.8,12.0,320.0,851.24,665.08
2016,12,20,14,45,733.0,57.5,0.75,12.0,286.5,818.29,640.39
2016,12,20,15,0,702.0,55.0,0.7,12.0,253.0,782.47,614.78
2016,12,20,15,15,660.0,51.5,0.65,11.5,216.5,732.38,579.07
2016,12,20,15,30,618.0,48.0,0.6,11.0,180.0,680.29,540.34
2016,12,20,15,45,550.0,42.5,0.6,11.0,142.0,610.32,485.94
2016,12,20,16,0,482.0,37.0,0.6,11.0,104.0,532.54,422.46
2016,12,20,16,15,372.5,28.5,0.75,10.5,69.5,416.68,322.17
2016,12,20,16,30,263.0,20.0,0.9,10.0,35.0,287.98,113.56
2016,12,20,16,45,131.5,10.0,1.05,10.0,17.5,114.19,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
