Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,45,206.0,12.0,1.15,7.5,28.0,9.44,0.0
2016,12,21,8,0,412.0,24.0,1.2,8.0,56.0,21.99,11.14
2016,12,21,8,15,507.0,30.5,1.2,8.0,94.5,28.08,19.07
2016,12,21,8,30,602.0,37.0,1.2,8.0,133.0,49.41,26.71
2016,12,21,8,45,658.5,41.0,1.3,8.5,172.5,97.89,52.36
2016,12,21,9,0,715.0,45.0,1.4,9.0,212.0,153.16,93.89
2016,12,21,9,15,752.0,48.5,1.3,9.5,249.5,210.34,143.42
2016,12,21,9,30,789.0,52.0,1.2,10.0,287.0,271.41,198.34
2016,12,21,9,45,814.5,54.0,1.15,10.5,320.0,330.81,252.33
2016,12,21,10,0,840.0,56.0,1.1,11.0,353.0,390.89,305.77
2016,12,21,10,15,857.5,57.5,1.05,11.0,381.0,448.94,356.66
2016,12,21,10,30,875.0,59.0,1.0,11.0,409.0,507.37,406.11
2016,12,21,10,45,887.5,60.0,1.0,11.5,430.5,562.59,450.97
2016,12,21,11,0,900.0,61.0,1.0,12.0,452.0,617.1,493.7
2016,12,21,11,15,907.5,62.0,1.0,12.0,466.0,667.42,532.86
2016,12,21,11,30,915.0,63.0,1.0,12.0,480.0,716.06,569.46
2016,12,21,11,45,919.0,63.0,1.0,12.5,487.5,759.02,598.33
2016,12,21,12,0,923.0,63.0,1.0,13.0,495.0,799.54,625.13
2016,12,21,12,15,923.0,63.0,0.95,13.0,494.0,834.22,647.97
2016,12,21,12,30,923.0,63.0,0.9,13.0,493.0,865.85,668.56
2016,12,21,12,45,913.5,65.0,0.9,13.5,484.0,888.69,682.71
2016,12,21,13,0,904.0,67.0,0.9,14.0,475.0,907.87,694.5
2016,12,21,13,15,896.5,66.0,0.85,14.0,459.5,921.22,702.79
2016,12,21,13,30,889.0,65.0,0.8,14.0,444.0,930.9,708.77
2016,12,21,13,45,875.5,64.0,0.8,14.0,421.0,931.28,709.66
2016,12,21,14,0,862.0,63.0,0.8,14.0,398.0,938.72,715.48
2016,12,21,14,15,843.5,61.0,0.75,13.5,369.0,925.53,707.65
2016,12,21,14,30,825.0,59.0,0.7,13.0,340.0,908.73,697.54
2016,12,21,14,45,797.0,56.5,0.7,13.0,305.5,878.66,677.85
2016,12,21,15,0,769.0,54.0,0.7,13.0,271.0,845.46,655.49
2016,12,21,15,15,728.5,50.5,0.7,12.5,233.0,796.26,622.03
2016,12,21,15,30,688.0,47.0,0.7,12.0,195.0,744.83,585.27
2016,12,21,15,45,623.0,41.5,0.7,11.5,155.0,666.79,526.76
2016,12,21,16,0,558.0,36.0,0.7,11.0,115.0,588.41,464.28
2016,12,21,16,15,444.5,28.5,0.7,10.5,77.5,466.78,359.26
2016,12,21,16,30,331.0,21.0,0.7,10.0,40.0,347.43,150.68
2016,12,21,16,45,165.5,10.5,0.75,9.5,20.0,142.24,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,12.5,1.1,7.5,27.5,9.83,0.0
2016,12,22,8,0,381.0,25.0,1.1,8.0,55.0,20.95,10.15
2016,12,22,8,15,479.0,32.5,1.05,8.0,93.5,29.74,20.5
2016,12,22,8,30,577.0,40.0,1.0,8.0,132.0,50.02,28.38
2016,12,22,8,45,635.0,45.0,0.95,8.5,171.5,97.88,53.53
2016,12,22,9,0,693.0,50.0,0.9,9.0,211.0,152.81,94.41
2016,12,22,9,15,730.5,53.5,0.95,9.5,248.5,208.85,142.61
2016,12,22,9,30,768.0,57.0,1.0,10.0,286.0,268.86,196.39
2016,12,22,9,45,795.0,59.5,1.1,10.5,319.5,328.16,250.29
2016,12,22,10,0,822.0,62.0,1.2,11.0,353.0,389.58,305.07
2016,12,22,10,15,839.5,64.0,1.2,11.0,380.5,448.12,356.58
2016,12,22,10,30,857.0,66.0,1.2,11.0,408.0,507.12,406.86
2016,12,22,10,45,870.0,67.0,1.25,11.5,429.0,562.75,452.54
2016,12,22,11,0,883.0,68.0,1.3,12.0,450.0,613.32,493.07
2016,12,22,11,15,889.5,68.5,1.25,12.0,464.5,661.86,530.93
2016,12,22,11,30,896.0,69.0,1.2,12.0,479.0,708.65,566.35
2016,12,22,11,45,899.5,69.5,1.15,12.0,485.5,751.29,595.87
2016,12,22,12,0,903.0,70.0,1.1,12.0,492.0,791.53,623.25
2016,12,22,12,15,901.5,70.0,1.05,12.0,490.5,824.56,645.24
2016,12,22,12,30,900.0,70.0,1.0,12.0,489.0,854.52,664.98
2016,12,22,12,45,896.5,69.0,1.0,12.0,480.5,878.29,681.22
2016,12,22,13,0,893.0,68.0,1.0,12.0,472.0,898.65,695.25
2016,12,22,13,15,883.5,67.0,0.9,12.0,456.0,910.07,701.47
2016,12,22,13,30,874.0,66.0,0.8,12.0,440.0,917.8,705.27
2016,12,22,13,45,858.5,65.5,0.75,12.0,416.5,927.58,711.52
2016,12,22,14,0,843.0,65.0,0.7,12.0,393.0,923.03,708.1
2016,12,22,14,15,823.0,63.0,0.75,11.5,364.0,908.41,701.44
2016,12,22,14,30,803.0,61.0,0.8,11.0,335.0,890.22,692.23
2016,12,22,14,45,773.5,58.0,0.85,11.0,301.0,858.16,671.74
2016,12,22,15,0,744.0,55.0,0.9,11.0,267.0,823.06,648.46
2016,12,22,15,15,702.5,51.5,0.9,10.5,229.0,773.21,613.8
2016,12,22,15,30,661.0,48.0,0.9,10.0,191.0,721.19,575.85
2016,12,22,15,45,596.0,42.5,0.95,9.5,151.5,643.58,517.09
2016,12,22,16,0,531.0,37.0,1.0,9.0,112.0,565.61,454.23
2016,12,22,16,15,421.5,29.0,1.0,8.5,75.5,460.44,360.6
2016,12,22,16,30,312.0,21.0,1.0,8.0,39.0,332.87,159.55
2016,12,22,16,45,156.0,10.5,1.0,8.0,19.5,134.71,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,7.0,8.5,6.69,0.0
2016,12,23,8,0,0.0,17.0,3.1,7.0,17.0,12.95,4.01
2016,12,23,8,15,0.0,30.0,2.7,7.0,30.0,22.86,14.47
2016,12,23,8,30,0.0,43.0,2.3,7.0,43.0,32.47,22.43
2016,12,23,8,45,0.0,56.5,1.95,7.0,56.5,42.79,31.73
2016,12,23,9,0,0.0,70.0,1.6,7.0,70.0,53.36,41.2
2016,12,23,9,15,0.0,83.0,1.6,7.0,83.0,63.79,50.42
2016,12,23,9,30,0.0,96.0,1.6,7.0,96.0,74.43,59.72
2016,12,23,9,45,0.0,108.0,1.6,7.0,108.0,84.47,68.42
2016,12,23,10,0,0.0,120.0,1.6,7.0,120.0,94.73,77.21
2016,12,23,10,15,6.5,133.5,1.95,7.0,136.0,109.38,89.73
2016,12,23,10,30,13.0,147.0,2.3,7.0,152.0,125.09,103.18
2016,12,23,10,45,6.5,89.5,2.7,7.5,92.0,72.94,58.05
2016,12,23,11,0,0.0,32.0,3.1,8.0,32.0,24.43,15.72
2016,12,23,11,15,0.0,20.5,3.3,8.0,20.5,15.63,8.03
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,6.86,0.34
2016,12,23,11,45,0.0,20.5,3.75,8.0,20.5,15.64,8.01
2016,12,23,12,0,0.0,32.0,4.0,8.0,32.0,24.45,15.69
2016,12,23,12,15,0.0,85.0,4.05,8.0,85.0,65.51,51.31
2016,12,23,12,30,0.0,138.0,4.1,8.0,138.0,113.55,92.58
2016,12,23,12,45,34.0,166.0,4.2,8.0,182.0,187.64,157.03
2016,12,23,13,0,68.0,194.0,4.3,8.0,226.0,255.67,215.6
2016,12,23,13,15,430.5,139.0,4.3,8.0,324.5,588.5,499.51
2016,12,23,13,30,793.0,84.0,4.3,8.0,423.0,875.08,723.06
2016,12,23,13,45,736.0,84.0,4.3,8.0,386.5,841.41,696.2
2016,12,23,14,0,679.0,84.0,4.3,8.0,350.0,797.27,663.46
2016,12,23,14,15,633.0,90.5,4.2,8.0,324.0,768.19,641.45
2016,12,23,14,30,587.0,97.0,4.1,8.0,298.0,734.61,615.59
2016,12,23,14,45,562.0,90.0,4.1,8.0,267.5,702.76,591.3
2016,12,23,15,0,537.0,83.0,4.1,8.0,237.0,668.41,564.37
2016,12,23,15,15,495.5,76.5,4.05,7.5,203.0,616.67,523.35
2016,12,23,15,30,454.0,70.0,4.0,7.0,169.0,563.17,479.42
2016,12,23,15,45,397.5,59.5,3.95,7.0,133.5,489.53,416.3
2016,12,23,16,0,341.0,49.0,3.9,7.0,98.0,420.07,354.24
2016,12,23,16,15,246.0,37.0,3.85,6.5,66.0,316.84,259.19
2016,12,23,16,30,151.0,25.0,3.8,6.0,34.0,203.06,106.62
2016,12,23,16,45,75.5,12.5,3.75,6.0,17.0,71.12,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,11.5,3.65,4.0,27.0,9.05,0.0
2016,12,24,8,0,398.0,23.0,3.7,4.0,54.0,21.04,10.0
2016,12,24,8,15,495.5,30.0,3.75,4.0,92.0,27.59,18.84
2016,12,24,8,30,593.0,37.0,3.8,4.0,130.0,45.17,25.96
2016,12,24,8,45,651.5,41.0,3.85,4.5,169.5,92.95,50.04
2016,12,24,9,0,710.0,45.0,3.9,5.0,209.0,147.78,91.15
2016,12,24,9,15,746.5,48.5,3.9,5.0,246.5,204.41,141.36
2016,12,24,9,30,783.0,52.0,3.9,5.0,284.0,264.89,197.91
2016,12,24,9,45,807.5,54.0,3.95,5.5,317.0,323.58,253.74
2016,12,24,10,0,832.0,56.0,4.0,6.0,350.0,382.96,309.5
2016,12,24,10,15,849.0,58.0,3.95,6.0,377.5,440.95,363.42
2016,12,24,10,30,866.0,60.0,3.9,6.0,405.0,499.32,416.19
2016,12,24,10,45,879.0,60.5,3.9,6.5,426.5,553.96,463.87
2016,12,24,11,0,892.0,61.0,3.9,7.0,448.0,607.96,509.57
2016,12,24,11,15,899.0,62.0,3.9,7.0,462.0,657.79,551.59
2016,12,24,11,30,906.0,63.0,3.9,7.0,476.0,705.94,591.27
2016,12,24,11,45,910.5,63.0,3.9,7.5,483.5,749.15,623.13
2016,12,24,12,0,915.0,63.0,3.9,8.0,491.0,790.01,652.87
2016,12,24,12,15,915.0,63.0,3.9,8.0,490.5,824.71,678.9
2016,12,24,12,30,915.0,63.0,3.9,8.0,490.0,856.41,702.65
2016,12,24,12,45,906.0,64.5,3.9,8.0,481.5,879.15,719.71
2016,12,24,13,0,897.0,66.0,3.9,8.0,473.0,898.26,734.22
2016,12,24,13,15,890.0,65.0,3.85,8.0,458.0,912.23,744.74
2016,12,24,13,30,883.0,64.0,3.8,8.0,443.0,922.59,752.71
2016,12,24,13,45,874.0,62.0,3.8,8.0,421.5,926.05,756.03
2016,12,24,14,0,865.0,60.0,3.8,8.0,400.0,925.89,756.78
2016,12,24,14,15,848.0,58.5,3.75,7.5,371.5,915.22,750.81
2016,12,24,14,30,831.0,57.0,3.7,7.0,343.0,911.77,750.18
2016,12,24,14,45,808.0,54.0,3.65,7.0,309.5,886.14,731.22
2016,12,24,15,0,785.0,51.0,3.6,7.0,276.0,857.35,709.43
2016,12,24,15,15,746.5,48.0,3.5,6.5,238.0,810.97,674.19
2016,12,24,15,30,708.0,45.0,3.4,6.0,200.0,762.32,635.58
2016,12,24,15,45,649.5,40.0,3.35,6.0,160.0,690.87,576.03
2016,12,24,16,0,591.0,35.0,3.3,6.0,120.0,618.87,512.77
2016,12,24,16,15,483.5,28.0,3.25,5.5,82.0,502.41,406.81
2016,12,24,16,30,376.0,21.0,3.2,5.0,44.0,378.67,213.87
2016,12,24,16,45,188.0,10.5,3.2,4.5,22.0,161.07,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,11.5,2.45,2.5,26.5,9.05,0.0
2016,12,25,8,0,409.0,23.0,2.6,3.0,53.0,21.09,9.91
2016,12,25,8,15,505.5,29.5,2.7,3.0,91.5,27.19,18.57
2016,12,25,8,30,602.0,36.0,2.8,3.0,130.0,43.14,25.13
2016,12,25,8,45,658.5,40.5,2.95,3.5,169.5,91.63,49.12
2016,12,25,9,0,715.0,45.0,3.1,4.0,209.0,146.95,90.47
2016,12,25,9,15,751.0,48.0,3.15,4.0,246.0,203.27,140.37
2016,12,25,9,30,787.0,51.0,3.2,4.0,283.0,263.36,196.64
2016,12,25,9,45,802.5,55.5,3.3,4.5,315.0,321.83,252.56
2016,12,25,10,0,818.0,60.0,3.4,5.0,347.0,381.21,308.45
2016,12,25,10,15,835.0,61.5,3.45,5.0,374.5,438.8,362.09
2016,12,25,10,30,852.0,63.0,3.5,5.0,402.0,496.81,414.72
2016,12,25,10,45,862.0,64.5,3.55,5.5,423.0,547.64,459.44
2016,12,25,11,0,872.0,66.0,3.6,6.0,444.0,600.3,504.21
2016,12,25,11,15,592.5,126.5,3.6,6.0,387.0,535.65,451.76
2016,12,25,11,30,313.0,187.0,3.6,6.0,330.0,415.0,351.47
2016,12,25,11,45,281.0,195.0,3.6,6.5,325.0,417.83,353.7
2016,12,25,12,0,249.0,203.0,3.6,7.0,320.0,417.64,352.65
2016,12,25,12,15,189.5,206.0,3.6,7.0,295.0,368.97,312.0
2016,12,25,12,30,130.0,209.0,3.6,7.0,270.0,332.91,281.04
2016,12,25,12,45,158.0,205.0,3.6,7.0,278.0,360.31,305.03
2016,12,25,13,0,186.0,201.0,3.6,7.0,286.0,388.81,329.68
2016,12,25,13,15,274.5,183.0,3.6,7.0,303.5,476.39,404.04
2016,12,25,13,30,363.0,165.0,3.6,7.0,321.0,545.58,462.66
2016,12,25,13,45,390.5,151.5,3.6,7.0,311.5,586.57,496.19
2016,12,25,14,0,418.0,138.0,3.6,7.0,302.0,604.45,511.91
2016,12,25,14,15,407.5,129.5,3.55,7.0,280.5,590.11,500.97
2016,12,25,14,30,397.0,121.0,3.5,7.0,259.0,573.77,488.45
2016,12,25,14,45,386.0,110.0,3.45,7.0,233.0,551.83,471.26
2016,12,25,15,0,375.0,99.0,3.4,7.0,207.0,528.12,452.17
2016,12,25,15,15,523.0,73.0,3.35,6.5,201.5,639.74,542.46
2016,12,25,15,30,671.0,47.0,3.3,6.0,196.0,730.68,612.08
2016,12,25,15,45,607.0,42.0,3.25,5.5,156.5,654.69,548.82
2016,12,25,16,0,543.0,37.0,3.2,5.0,117.0,578.26,482.98
2016,12,25,16,15,437.5,29.5,3.2,4.5,80.0,475.9,388.87
2016,12,25,16,30,332.0,22.0,3.2,4.0,43.0,355.46,213.3
2016,12,25,16,45,166.0,11.0,3.25,4.0,21.5,143.77,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,200.0,11.5,2.4,2.5,26.5,9.05,0.0
2016,12,26,8,0,400.0,23.0,2.4,3.0,53.0,21.06,9.71
2016,12,26,8,15,498.5,30.0,2.4,3.5,91.5,27.61,18.87
2016,12,26,8,30,597.0,37.0,2.4,4.0,130.0,42.56,25.51
2016,12,26,8,45,655.5,42.0,2.4,4.5,170.0,91.24,49.03
2016,12,26,9,0,714.0,47.0,2.4,5.0,210.0,147.04,90.2
2016,12,26,9,15,751.0,50.0,2.35,5.5,248.0,203.52,139.44
2016,12,26,9,30,788.0,53.0,2.3,6.0,286.0,263.91,194.91
2016,12,26,9,45,810.0,56.0,2.3,6.5,319.0,323.11,250.45
2016,12,26,10,0,832.0,59.0,2.3,7.0,352.0,383.9,306.49
2016,12,26,10,15,849.5,61.0,2.25,7.0,380.0,443.02,360.3
2016,12,26,10,30,867.0,63.0,2.2,7.0,408.0,499.96,410.84
2016,12,26,10,45,879.0,64.0,2.15,7.5,429.5,554.87,457.39
2016,12,26,11,0,891.0,65.0,2.1,8.0,451.0,609.06,501.73
2016,12,26,11,15,898.5,65.5,2.0,8.0,465.5,658.84,541.85
2016,12,26,11,30,906.0,66.0,1.9,8.0,480.0,706.97,579.49
2016,12,26,11,45,909.0,66.5,1.85,8.5,487.5,749.96,609.6
2016,12,26,12,0,912.0,67.0,1.8,9.0,495.0,790.51,637.27
2016,12,26,12,15,911.5,67.0,1.65,9.0,494.5,825.02,660.29
2016,12,26,12,30,911.0,67.0,1.5,9.0,494.0,856.5,680.75
2016,12,26,12,45,907.5,66.5,1.4,9.0,486.0,881.6,697.04
2016,12,26,13,0,904.0,66.0,1.3,9.0,478.0,903.3,710.84
2016,12,26,13,15,896.5,65.5,1.2,9.0,462.5,917.87,719.63
2016,12,26,13,30,889.0,65.0,1.1,9.0,447.0,928.82,725.94
2016,12,26,13,45,877.5,63.0,1.0,9.0,425.0,930.27,725.73
2016,12,26,14,0,866.0,61.0,0.9,9.0,403.0,928.0,723.09
2016,12,26,14,15,848.0,59.5,0.8,9.0,374.5,927.45,721.61
2016,12,26,14,30,830.0,58.0,0.7,9.0,346.0,912.42,710.05
2016,12,26,14,45,803.5,55.5,0.6,9.0,312.0,884.32,689.47
2016,12,26,15,0,777.0,53.0,0.5,9.0,278.0,853.08,666.39
2016,12,26,15,15,738.0,49.5,0.5,8.5,240.0,805.72,634.3
2016,12,26,15,30,699.0,46.0,0.5,8.0,202.0,756.13,599.06
2016,12,26,15,45,632.0,41.5,0.55,7.5,161.5,677.65,541.21
2016,12,26,16,0,565.0,37.0,0.6,7.0,121.0,598.69,479.32
2016,12,26,16,15,460.5,29.5,0.6,6.5,83.5,484.65,382.78
2016,12,26,16,30,356.0,22.0,0.6,6.0,46.0,365.53,223.09
2016,12,26,16,45,178.0,11.0,0.65,6.0,23.0,153.73,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,67.0,13.0,1.65,4.5,18.0,10.23,0.0
2016,12,27,8,0,134.0,26.0,1.6,5.0,36.0,19.64,8.42
2016,12,27,8,15,179.5,40.5,1.55,5.5,63.0,30.29,21.06
2016,12,27,8,30,225.0,55.0,1.5,6.0,90.0,44.07,30.63
2016,12,27,8,45,251.5,69.0,1.5,6.5,118.5,75.06,50.25
2016,12,27,9,0,278.0,83.0,1.5,7.0,147.0,109.62,77.16
2016,12,27,9,15,293.0,96.5,1.5,7.0,174.0,141.1,104.58
2016,12,27,9,30,308.0,110.0,1.5,7.0,201.0,177.24,137.2
2016,12,27,9,45,321.5,120.0,1.55,7.5,224.5,211.73,168.51
2016,12,27,10,0,335.0,130.0,1.6,8.0,248.0,247.67,200.78
2016,12,27,10,15,391.0,132.0,1.65,8.0,280.0,305.18,250.33
2016,12,27,10,30,447.0,134.0,1.7,8.0,312.0,360.43,297.64
2016,12,27,10,45,642.5,103.0,1.75,8.5,373.5,470.65,388.18
2016,12,27,11,0,838.0,72.0,1.8,9.0,435.0,588.42,482.7
2016,12,27,11,15,722.0,98.0,1.75,9.0,418.0,587.73,482.32
2016,12,27,11,30,606.0,124.0,1.7,9.0,401.0,572.1,470.32
2016,12,27,11,45,597.0,128.5,1.65,9.5,405.0,600.34,491.99
2016,12,27,12,0,588.0,133.0,1.6,10.0,409.0,625.99,510.76
2016,12,27,12,15,492.0,155.5,1.6,10.0,386.5,591.01,483.15
2016,12,27,12,30,396.0,178.0,1.6,10.0,364.0,555.9,455.14
2016,12,27,12,45,393.5,175.5,1.6,10.5,358.0,567.47,464.07
2016,12,27,13,0,391.0,173.0,1.6,11.0,352.0,577.23,471.17
2016,12,27,13,15,482.0,148.0,1.7,11.0,361.5,644.8,525.93
2016,12,27,13,30,573.0,123.0,1.8,11.0,371.0,721.45,584.57
2016,12,27,13,45,499.5,130.0,1.9,11.0,338.5,663.16,541.47
2016,12,27,14,0,426.0,137.0,2.0,11.0,306.0,610.54,502.49
2016,12,27,14,15,404.5,132.5,2.05,10.5,283.5,590.74,489.25
2016,12,27,14,30,383.0,128.0,2.1,10.0,261.0,568.98,473.9
2016,12,27,14,45,373.5,116.0,2.15,10.0,235.5,547.56,458.1
2016,12,27,15,0,364.0,104.0,2.2,10.0,210.0,524.33,440.37
2016,12,27,15,15,340.5,92.0,2.2,9.5,181.0,486.18,410.36
2016,12,27,15,30,317.0,80.0,2.2,9.0,152.0,447.04,378.45
2016,12,27,15,45,290.5,66.0,2.25,8.5,122.0,401.53,340.01
2016,12,27,16,0,264.0,52.0,2.3,8.0,92.0,355.71,299.37
2016,12,27,16,15,202.0,38.5,2.35,7.5,63.5,280.01,229.79
2016,12,27,16,30,140.0,25.0,2.4,7.0,35.0,197.12,127.13
2016,12,27,16,45,70.0,12.5,2.45,7.0,17.5,66.97,0.0
2016,12,27,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,10.5,1.75,4.5,25.5,8.26,0.0
2016,12,28,8,0,408.0,21.0,1.7,5.0,51.0,19.26,8.01
2016,12,28,8,15,503.0,27.5,1.65,5.5,88.5,25.4,16.75
2016,12,28,8,30,598.0,34.0,1.6,6.0,126.0,37.23,28.03
2016,12,28,8,45,655.0,38.0,1.55,6.5,165.5,84.76,43.76
2016,12,28,9,0,712.0,42.0,1.5,7.0,205.0,139.14,82.8
2016,12,28,9,15,748.0,45.0,1.4,7.5,242.0,195.08,130.75
2016,12,28,9,30,784.0,48.0,1.3,8.0,279.0,255.17,185.1
2016,12,28,9,45,810.0,49.5,1.2,8.5,312.0,313.12,238.45
2016,12,28,10,0,836.0,51.0,1.1,9.0,345.0,373.0,292.37
2016,12,28,10,15,852.5,52.5,1.0,9.5,373.0,430.45,342.76
2016,12,28,10,30,869.0,54.0,0.9,10.0,401.0,488.24,391.36
2016,12,28,10,45,880.5,55.0,0.85,10.5,422.0,542.85,435.84
2016,12,28,11,0,892.0,56.0,0.8,11.0,443.0,596.72,477.97
2016,12,28,11,15,899.0,57.0,0.75,11.5,458.0,646.74,515.62
2016,12,28,11,30,906.0,58.0,0.7,12.0,473.0,695.11,550.68
2016,12,28,11,45,909.5,58.0,0.65,12.5,480.5,737.85,578.47
2016,12,28,12,0,913.0,58.0,0.6,13.0,488.0,778.17,604.08
2016,12,28,12,15,913.5,58.5,0.6,13.0,488.0,814.14,628.29
2016,12,28,12,30,914.0,59.0,0.6,13.0,488.0,847.19,650.42
2016,12,28,12,45,907.5,60.0,0.6,13.0,480.5,871.79,666.81
2016,12,28,13,0,901.0,61.0,0.6,13.0,473.0,892.89,681.0
2016,12,28,13,15,894.0,60.0,0.6,13.0,458.5,907.27,690.82
2016,12,28,13,30,887.0,59.0,0.6,13.0,444.0,918.02,698.43
2016,12,28,13,45,875.5,58.5,0.6,13.0,422.5,921.61,701.42
2016,12,28,14,0,864.0,58.0,0.6,13.0,401.0,921.58,702.19
2016,12,28,14,15,847.0,56.5,0.6,13.0,373.0,911.26,696.14
2016,12,28,14,30,830.0,55.0,0.6,13.0,345.0,897.5,687.85
2016,12,28,14,45,805.0,52.5,0.6,13.0,312.0,881.92,678.12
2016,12,28,15,0,780.0,50.0,0.6,13.0,279.0,852.35,658.36
2016,12,28,15,15,743.0,47.0,0.65,12.5,241.5,807.8,629.56
2016,12,28,15,30,706.0,44.0,0.7,12.0,204.0,761.02,597.54
2016,12,28,15,45,648.5,39.5,0.75,11.5,164.5,691.46,546.7
2016,12,28,16,0,591.0,35.0,0.8,11.0,125.0,621.36,492.03
2016,12,28,16,15,493.0,28.5,0.8,10.5,87.0,513.69,402.26
2016,12,28,16,30,395.0,22.0,0.8,10.0,49.0,402.64,261.5
2016,12,28,16,45,197.5,11.0,0.85,10.0,24.5,170.09,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,11.5,2.1,5.5,25.5,9.05,0.0
2016,12,29,8,0,391.0,23.0,2.1,6.0,51.0,21.05,9.08
2016,12,29,8,15,490.5,30.0,2.1,6.5,89.0,27.58,18.55
2016,12,29,8,30,590.0,37.0,2.1,7.0,127.0,38.39,28.93
2016,12,29,8,45,649.5,41.5,2.1,7.5,167.0,85.97,45.21
2016,12,29,9,0,709.0,46.0,2.1,8.0,207.0,140.81,84.15
2016,12,29,9,15,746.0,49.0,2.0,8.5,245.0,196.84,131.93
2016,12,29,9,30,783.0,52.0,1.9,9.0,283.0,256.81,186.13
2016,12,29,9,45,804.0,55.5,1.8,9.5,316.0,315.89,240.69
2016,12,29,10,0,825.0,59.0,1.7,10.0,349.0,376.51,295.55
2016,12,29,10,15,842.5,60.5,1.6,10.5,377.0,434.83,347.0
2016,12,29,10,30,860.0,62.0,1.5,11.0,405.0,491.06,394.98
2016,12,29,10,45,871.0,63.5,1.45,11.5,426.5,545.76,440.14
2016,12,29,11,0,882.0,65.0,1.4,12.0,448.0,599.71,483.02
2016,12,29,11,15,890.0,66.0,1.3,12.0,463.0,650.19,522.27
2016,12,29,11,30,898.0,67.0,1.2,12.0,478.0,699.13,559.04
2016,12,29,11,45,901.0,67.5,1.2,12.5,486.0,742.1,588.73
2016,12,29,12,0,904.0,68.0,1.2,13.0,494.0,782.66,615.91
2016,12,29,12,15,904.5,68.0,1.15,13.0,494.0,818.03,639.63
2016,12,29,12,30,905.0,68.0,1.1,13.0,494.0,850.47,661.13
2016,12,29,12,45,904.5,66.5,1.1,13.0,487.0,877.08,679.29
2016,12,29,13,0,904.0,65.0,1.1,13.0,480.0,900.39,695.28
2016,12,29,13,15,897.0,64.5,1.05,13.0,465.5,915.75,705.09
2016,12,29,13,30,890.0,64.0,1.0,13.0,451.0,927.49,712.59
2016,12,29,13,45,878.0,63.0,1.0,13.0,429.0,930.2,715.03
2016,12,29,14,0,866.0,62.0,1.0,13.0,407.0,929.23,715.2
2016,12,29,14,15,849.0,60.0,0.95,13.0,379.0,918.42,707.84
2016,12,29,14,30,832.0,58.0,0.9,13.0,351.0,914.84,705.45
2016,12,29,14,45,806.5,56.0,0.85,13.0,317.5,888.72,687.37
2016,12,29,15,0,781.0,54.0,0.8,13.0,284.0,859.4,666.9
2016,12,29,15,15,744.0,50.5,0.75,12.0,246.5,814.12,636.85
2016,12,29,15,30,707.0,47.0,0.7,11.0,209.0,766.51,603.67
2016,12,29,15,45,648.5,42.0,0.65,10.5,168.5,695.21,550.18
2016,12,29,16,0,590.0,37.0,0.6,10.0,128.0,623.27,493.24
2016,12,29,16,15,489.5,30.0,0.6,9.5,89.5,512.56,402.16
2016,12,29,16,30,389.0,23.0,0.6,9.0,51.0,399.88,268.06
2016,12,29,16,45,194.5,11.5,0.6,8.5,25.5,168.27,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,177.5,11.5,1.0,7.0,24.5,9.05,0.0
2016,12,30,8,0,355.0,23.0,1.1,7.0,49.0,19.22,7.68
2016,12,30,8,15,457.0,31.0,1.15,7.5,86.5,26.04,17.14
2016,12,30,8,30,559.0,39.0,1.2,8.0,124.0,38.47,28.91
2016,12,30,8,45,617.0,44.0,1.3,8.5,163.5,84.37,45.2
2016,12,30,9,0,675.0,49.0,1.4,9.0,203.0,137.4,82.41
2016,12,30,9,15,714.0,53.0,1.45,9.0,240.5,192.72,129.23
2016,12,30,9,30,753.0,57.0,1.5,9.0,278.0,252.3,182.88
2016,12,30,9,45,782.0,59.0,1.55,9.5,312.0,310.82,236.53
2016,12,30,10,0,811.0,61.0,1.6,10.0,346.0,371.76,291.56
2016,12,30,10,15,828.5,62.5,1.65,10.0,374.0,429.39,343.45
2016,12,30,10,30,846.0,64.0,1.7,10.0,402.0,487.54,394.36
2016,12,30,10,45,856.0,66.0,1.75,10.5,423.5,542.45,440.52
2016,12,30,11,0,866.0,68.0,1.8,11.0,445.0,596.58,484.58
2016,12,30,11,15,873.0,69.0,1.85,11.0,460.0,641.59,521.53
2016,12,30,11,30,880.0,70.0,1.9,11.0,475.0,689.23,559.53
2016,12,30,11,45,881.5,71.0,1.95,11.0,482.0,731.1,591.01
2016,12,30,12,0,883.0,72.0,2.0,11.0,489.0,770.52,619.86
2016,12,30,12,15,882.5,72.0,2.1,11.0,489.0,804.53,645.1
2016,12,30,12,30,882.0,72.0,2.2,11.0,489.0,835.62,668.28
2016,12,30,12,45,877.0,72.0,2.3,11.5,481.0,859.79,685.29
2016,12,30,13,0,872.0,72.0,2.4,12.0,473.0,890.39,707.01
2016,12,30,13,15,864.0,71.0,2.5,11.5,458.5,904.14,719.28
2016,12,30,13,30,856.0,70.0,2.6,11.0,444.0,914.21,729.26
2016,12,30,13,45,837.0,70.5,2.75,11.0,421.0,912.2,729.82
2016,12,30,14,0,818.0,71.0,2.9,11.0,398.0,906.3,727.68
2016,12,30,14,15,798.5,69.0,2.95,11.0,370.0,892.91,719.3
2016,12,30,14,30,779.0,67.0,3.0,11.0,342.0,875.95,708.23
2016,12,30,14,45,739.5,66.0,3.15,11.0,307.5,837.49,681.62
2016,12,30,15,0,700.0,65.0,3.3,11.0,273.0,804.17,658.15
2016,12,30,15,15,658.0,61.0,3.3,10.5,236.0,754.75,621.71
2016,12,30,15,30,616.0,57.0,3.3,10.0,199.0,703.47,582.3
2016,12,30,15,45,536.0,52.5,3.35,9.5,159.0,614.92,511.8
2016,12,30,16,0,456.0,48.0,3.4,9.0,119.0,526.44,438.15
2016,12,30,16,15,351.0,38.5,3.45,8.5,83.0,412.13,338.8
2016,12,30,16,30,246.0,29.0,3.5,8.0,47.0,297.35,212.08
2016,12,30,16,45,123.0,14.5,3.55,8.0,23.5,112.25,0.0
2016,12,30,17,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
